ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
69,2010-12-01,0.0,0.0,0.0,0.0,0.0,49.15999999999999
69,2010-12-02,0.0,0.0,0.0,0.0,0.0,34.175
69,2010-12-03,0.0,0.0,0.0,0.0,0.0,32.585000000000015
69,2010-12-04,0.0,0.0,0.0,0.0,0.0,30.612499999999997
69,2010-12-05,0.0,0.0,0.0,0.0,0.0,27.5825
69,2010-12-06,0.0,0.0,0.0,0.0,0.0,26.044999999999998
69,2010-12-07,0.0,0.0,0.0,0.0,0.0,26.9375
69,2010-12-08,0.0,0.0,0.0,0.0,0.0,23.3
69,2010-12-09,12.458333333333334,0.0,0.0,12.458333333333334,0.0,16.2875
69,2010-12-10,58.75,0.0,0.0,58.75,0.0,17.6825
69,2010-12-11,57.625,0.0,0.0,57.62500000000001,0.0,31.460000000000008
69,2010-12-12,59.791666666666664,603.7083333333334,0.0,59.791666666666664,56.33762394460165,36.67250000000001
69,2010-12-13,59.416666666666664,1441.75,0.0,59.416666666666664,23.442469606766466,33.49999999999999
69,2010-12-14,60.791666666666664,1474.2083333333333,0.0,60.791666666666664,23.45687892748462,16.265
69,2010-12-15,59.708333333333336,1401.2916666666667,0.0,59.70833333333333,24.2377023182976,15.784999999999998
69,2010-12-16,57.208333333333336,1403.2083333333333,0.0,57.208333333333336,23.191144302243867,23.037499999999998
69,2010-12-17,51.791666666666664,1307.5416666666667,0.0,51.79166666666667,22.53146277471506,22.242500000000003
69,2010-12-18,48.25,1254.25,0.0,48.25,21.882565942462293,26.0825
69,2010-12-19,47.875,1243.3333333333333,0.0,47.875,21.903133378016086,19.775000000000002
69,2010-12-20,47.25,1258.3333333333333,0.0,47.25,21.359503311258276,23.479999999999993
69,2010-12-21,48.041666666666664,1266.875,0.0,48.041666666666664,21.570953242339527,25.6925
69,2010-12-22,50.333333333333336,1294.0,0.0,50.33333333333333,22.126180662888544,27.590000000000007
69,2010-12-23,54.958333333333336,1343.8333333333333,0.0,54.95833333333333,23.263399685807595,27.284
69,2010-12-24,56.125,1360.375,0.0,56.125,23.468360439829706,25.438181818181818
69,2010-12-25,57.916666666666664,1381.3333333333333,0.0,57.91666666666667,23.85009451415701,20.4875
69,2010-12-26,58.375,1377.8333333333333,0.0,58.375,24.099900205636867,17.7875
69,2010-12-27,59.75,1370.7916666666667,0.0,59.75,24.794279461381805,17.750000000000004
69,2010-12-28,58.291666666666664,1320.0833333333333,0.0,58.291666666666664,25.118295351724424,24.814999999999994
69,2010-12-29,57.75,1331.9166666666667,0.0,57.75,24.663799036476256,31.122500000000002
69,2010-12-30,56.291666666666664,1316.0416666666667,0.0,56.291666666666664,24.330974618753626,27.222499999999993
69,2010-12-31,56.5,1364.9583333333333,0.0,56.49999999999999,23.54583473243994,34.895
69,2011-01-01,58.916666666666664,1447.875,0.0,58.916666666666664,23.146862739455333,42.6575
69,2011-01-02,59.75,1473.0416666666667,0.0,59.75,23.073204537097272,38.3525
69,2011-01-03,59.791666666666664,1435.5,0.0,59.791666666666664,23.69313344169666,26.457499999999996
69,2011-01-04,60.0,1415.5,0.0,60.0,24.111621335217233,25.505
69,2011-01-05,61.375,1430.4583333333333,0.0,61.375,24.40626547435263,27.215000000000003
69,2011-01-06,59.791666666666664,1389.0,0.0,59.791666666666664,24.486316094712425,21.950000000000003
69,2011-01-07,59.75,1402.5,0.0,59.75,24.233719548425427,24.650000000000006
69,2011-01-08,59.791666666666664,1401.9166666666667,0.0,59.791666666666664,24.260709544472846,24.109999999999996
69,2011-01-09,59.791666666666664,1367.0,0.0,59.791666666666664,24.880389945541737,23.615
69,2011-01-10,59.666666666666664,1368.4583333333333,0.0,59.66666666666667,24.801916187112425,21.6275
69,2011-01-11,58.583333333333336,1348.2083333333333,0.0,58.58333333333333,24.717361518888232,19.782500000000002
69,2011-01-12,59.75,1395.0,0.0,59.75,24.364008363201908,20.5925
69,2011-01-13,59.75,1369.875,0.0,59.75,24.810870821546974,19.490000000000002
69,2011-01-14,51.875,1187.875,0.0,51.87500000000001,24.841190501245222,14.075000000000001
69,2011-01-15,59.75,1407.3333333333333,0.0,59.75,24.15049147323543,13.8575
69,2011-01-16,59.125,1401.6666666666667,0.0,59.12500000000001,23.99448573127229,23.284999999999997
69,2011-01-17,57.208333333333336,1328.2916666666667,0.0,57.208333333333336,24.499142591256525,9.08
69,2011-01-18,59.75,1424.0,0.0,59.75,23.86783122659176,21.469999999999995
69,2011-01-19,59.75,1424.4583333333333,0.0,59.75,23.860151519583464,26.810000000000002
69,2011-01-20,57.708333333333336,1364.2083333333333,0.0,57.70833333333333,24.062617716828036,20.389999999999997
69,2011-01-21,59.791666666666664,1392.5416666666667,0.0,59.791666666666664,24.424039775390725,19.7075
69,2011-01-22,59.375,1367.9583333333333,0.0,59.375,24.689698760317995,11.885
69,2011-01-23,57.0,1364.6666666666667,0.0,56.99999999999999,23.75928187591597,5.772499999999998
69,2011-01-24,50.125,1303.5416666666667,0.0,50.125,21.873309892919927,-3.385000000000001
69,2011-01-25,25.916666666666668,647.4166666666666,0.0,25.916666666666664,22.770905736474024,11.15
69,2011-01-26,0.0,0.0,0.0,0.0,0.0,24.567500000000006
69,2011-01-27,0.0,0.0,0.0,0.0,0.0,28.812500000000004
69,2011-01-28,0.0,0.0,0.0,0.0,0.0,24.2975
69,2011-01-29,0.0,0.0,0.0,0.0,0.0,27.792499999999993
69,2011-01-30,17.875,414.625,0.0,17.875,24.52311325494925,24.9575
69,2011-01-31,44.416666666666664,1004.2083333333334,0.0,44.416666666666664,25.15979973168471,15.875000000000002
69,2011-02-01,56.666666666666664,1257.5416666666667,0.0,56.666666666666664,25.632461924168627,12.35
69,2011-02-02,59.75,1409.1666666666667,0.0,59.75,24.119071555292724,19.6925
69,2011-02-03,51.416666666666664,1261.8333333333333,0.0,51.416666666666664,23.178587152731918,17.375
69,2011-02-04,48.708333333333336,1182.9583333333333,0.0,48.70833333333333,23.421724020522934,16.497500000000006
69,2011-02-05,53.333333333333336,1300.75,0.0,53.333333333333336,23.323296388835498,22.535
69,2011-02-06,50.875,1293.3333333333333,0.0,50.875,22.37582152061856,32.24
69,2011-02-07,53.208333333333336,1331.75,0.0,53.208333333333336,22.72699351313017,32.25500000000001
69,2011-02-08,52.583333333333336,1316.3333333333333,0.0,52.583333333333336,22.72308390309783,24.117499999999996
69,2011-02-09,55.291666666666664,1348.0,0.0,55.291666666666664,23.33215360204418,16.752499999999998
69,2011-02-10,55.166666666666664,1346.8333333333333,0.0,55.166666666666664,23.29957101018851,15.702500000000002
69,2011-02-11,56.541666666666664,1348.0,0.0,56.54166666666667,23.859632583250907,10.3925
69,2011-02-12,56.791666666666664,1365.7916666666667,0.0,56.791666666666664,23.652943449566287,25.017499999999995
69,2011-02-13,58.833333333333336,1406.4583333333333,0.0,58.833333333333336,23.79477608255567,28.459999999999997
69,2011-02-14,59.791666666666664,1446.4166666666667,0.0,59.791666666666664,23.514312189126386,40.6025
69,2011-02-15,59.458333333333336,1419.5,0.0,59.458333333333336,23.82661637509295,18.095000000000002
69,2011-02-16,59.75,1416.7916666666667,0.0,59.75,23.98926565303061,25.0625
69,2011-02-17,59.791666666666664,1365.875,0.0,59.791666666666664,24.90088262509787,37.294999999999995
69,2011-02-18,47.708333333333336,1199.5416666666667,0.0,47.708333333333336,22.623716234209827,47.95250000000001
69,2011-02-19,59.708333333333336,1416.5416666666667,0.0,59.70833333333333,23.976767557921775,25.58
69,2011-02-20,59.75,1405.375,0.0,59.75,24.184144208248092,18.755000000000003
69,2011-02-21,59.791666666666664,1419.875,0.0,59.791666666666664,23.953864287740505,17.974999999999998
69,2011-02-22,59.75,1422.9583333333333,0.0,59.75,23.885303505021813,13.737500000000004
69,2011-02-23,59.791666666666664,1412.3333333333333,0.0,59.791666666666664,24.081774644009126,15.867500000000001
69,2011-02-24,59.791666666666664,1472.3333333333333,0.0,59.791666666666664,23.100402799788696,24.454999999999995
69,2011-02-25,53.625,1318.7916666666667,0.0,53.625,23.130027487283183,31.092499999999998
69,2011-02-26,48.916666666666664,1159.0833333333333,0.0,48.91666666666667,24.006410717281376,27.4025
69,2011-02-27,58.458333333333336,1393.5416666666667,0.0,58.458333333333336,23.862256440922906,28.7225
69,2011-02-28,59.375,1427.0833333333333,0.0,59.375,23.666788321167882,35.54750000000001
69,2011-03-01,59.791666666666664,1419.75,0.0,59.791666666666664,23.955973273854944,27.334999999999994
69,2011-03-02,59.75,1397.25,0.0,59.75,24.324774855370666,28.624999999999996
69,2011-03-03,57.916666666666664,1369.875,0.0,57.91666666666667,24.049588871652926,15.109999999999998
69,2011-03-04,59.583333333333336,1407.0,0.0,59.583333333333336,24.08883163547343,24.095000000000002
69,2011-03-05,59.583333333333336,1453.125,0.0,59.583333333333336,23.3242054958184,42.04249999999998
69,2011-03-06,58.166666666666664,1458.3333333333333,0.0,58.166666666666664,22.68832380952381,42.20750000000001
69,2011-03-07,48.333333333333336,1168.7083333333333,0.0,48.333333333333336,23.524784008936745,26.0825
69,2011-03-08,58.875,1398.0833333333333,0.0,58.875,23.954267747511473,21.62
69,2011-03-09,59.0,1409.0,0.0,59.0,23.81913886917436,26.817499999999995
69,2011-03-10,58.333333333333336,1403.25,0.0,58.333333333333336,23.646495239226397,38.105
69,2011-03-11,50.083333333333336,1219.4166666666667,0.0,50.083333333333336,23.362867035695572,45.815000000000005
69,2011-03-12,59.666666666666664,1452.2916666666667,0.0,59.66666666666667,23.370229044135225,38.96
69,2011-03-13,59.75,1452.9583333333333,0.0,59.75,23.392130997103607,39.71000000000001
69,2011-03-14,58.458333333333336,1407.2916666666667,0.0,58.458333333333336,23.629109301751786,35.1275
69,2011-03-15,59.75,1422.25,0.0,59.75,23.89719927345169,35.7725
69,2011-03-16,59.583333333333336,1429.25,0.0,59.583333333333336,23.71382621032787,40.63999999999999
69,2011-03-17,59.75,1448.875,0.0,59.75,23.45805653811865,48.425000000000004
69,2011-03-18,59.791666666666664,1487.5,0.0,59.791666666666664,22.86486928104575,53.45000000000001
69,2011-03-19,59.791666666666664,1487.0,0.0,59.791666666666664,22.872557535679594,39.425000000000004
69,2011-03-20,59.625,1387.1666666666667,0.0,59.62499999999999,24.450333413432652,34.5575
69,2011-03-21,59.791666666666664,1458.9583333333333,0.0,59.791666666666664,23.31217573420915,36.97999999999999
69,2011-03-22,59.75,1537.375,0.0,59.75,22.10767813101336,38.9225
69,2011-03-23,59.791666666666664,1556.2916666666667,0.0,59.791666666666664,21.854189535309185,29.48750000000001
69,2011-03-24,59.791666666666664,1562.9583333333333,0.0,59.791666666666664,21.760972337003366,31.917500000000004
69,2011-03-25,59.75,1514.4583333333333,0.0,59.75,22.442209810988523,29.885
69,2011-03-26,54.25,1371.3333333333333,0.0,54.25,22.503068789499267,27.095
69,2011-03-27,57.208333333333336,1475.625,0.0,57.208333333333336,22.05303308390983,28.287500000000005
69,2011-03-28,42.166666666666664,1109.25,0.0,42.16666666666667,21.623444269150827,32.21
69,2011-03-29,51.166666666666664,1260.1666666666667,0.0,51.16666666666667,23.096393775073846,34.932500000000005
69,2011-03-30,60.25,1511.4166666666667,0.0,60.25,22.67555273749793,42.0875
69,2011-03-31,59.791666666666664,1539.875,0.0,59.791666666666664,22.087177891423366,42.665
69,2011-04-01,59.458333333333336,1558.1666666666667,0.0,59.458333333333336,21.70620298071095,36.44749999999999
69,2011-04-02,59.791666666666664,1549.2083333333333,0.0,59.791666666666664,21.9541118671723,43.9475
69,2011-04-03,59.708333333333336,1538.8333333333333,0.0,59.70833333333333,22.071324777067762,45.184999999999995
69,2011-04-04,19.0,491.875,0.0,19.0,21.972723422278694,45.0875
69,2011-04-05,54.791666666666664,1288.3333333333333,0.0,54.79166666666667,24.191973911168603,43.565000000000005
69,2011-04-06,76.58333333333333,1822.125,0.0,76.58333333333334,23.90788380477617,39.9425
69,2011-04-07,73.75,1798.375,0.0,73.75,23.327425221843793,41.21
69,2011-04-08,73.95833333333333,1819.25,0.0,73.95833333333334,23.124895026949442,42.3725
69,2011-04-09,69.5,1770.2916666666667,0.0,69.5,22.331866217901947,47.75
69,2011-04-10,67.45833333333333,1770.0,0.0,67.45833333333333,21.67940599497803,53.337500000000006
69,2011-04-11,62.375,1635.2916666666667,0.0,62.375,21.697034168216675,63.942499999999995
69,2011-04-12,74.5,1806.0833333333333,0.0,74.5,23.464079730540302,55.27249999999999
69,2011-04-13,69.79166666666667,1758.4583333333333,0.0,69.79166666666666,22.576495351831227,47.10499999999999
69,2011-04-14,71.16666666666667,1836.7916666666667,0.0,71.16666666666667,22.039501243865736,51.192499999999995
69,2011-04-15,68.33333333333333,1738.2083333333333,0.0,68.33333333333333,22.36226638221029,42.267500000000005
69,2011-04-16,59.083333333333336,1530.125,0.0,59.08333333333333,21.96459076509726,41.5175
69,2011-04-17,57.291666666666664,1521.5416666666667,0.0,57.291666666666664,21.418677145804235,48.012499999999996
69,2011-04-18,70.83333333333333,1813.5833333333333,0.0,70.83333333333334,22.216989079324236,43.9025
69,2011-04-19,69.33333333333333,1763.8333333333333,0.0,69.33333333333334,22.359885350719708,41.877500000000005
69,2011-04-20,75.375,1913.0833333333333,0.0,75.375,22.41188961972383,46.445
69,2011-04-21,76.91666666666667,1910.8333333333333,0.0,76.91666666666667,22.89721616514028,42.275
69,2011-04-22,66.41666666666667,1661.8333333333333,0.0,66.41666666666667,22.733936749908068,42.44749999999999
69,2011-04-23,60.791666666666664,1421.25,0.0,60.791666666666664,24.330924460080134,45.785000000000004
69,2011-04-24,74.70833333333333,1674.9583333333333,0.0,74.70833333333333,25.37172981085765,55.96999999999999
69,2011-04-25,77.91666666666667,1711.2083333333333,0.0,77.91666666666667,25.90076050873733,52.16750000000001
69,2011-04-26,79.70833333333333,1766.5833333333333,0.0,79.70833333333334,25.665790052989916,67.17500000000003
69,2011-04-27,79.66666666666667,1797.4166666666667,0.0,79.66666666666666,25.212326332545164,70.6325
69,2011-04-28,76.25,1718.4166666666667,0.0,76.25,25.240410261384028,66.7475
69,2011-04-29,60.291666666666664,1391.9583333333333,0.0,60.291666666666664,24.63860368585426,51.9725
69,2011-04-30,86.875,2157.4166666666665,0.0,86.875,22.90581907373788,53.285
69,2011-05-01,87.0,2179.4583333333335,0.0,87.0,22.70678876632191,56.449999999999996
69,2011-05-02,83.25,2161.5833333333335,0.0,83.25,21.907725818265934,56.20249999999999
69,2011-05-03,78.70833333333333,2075.4583333333335,0.0,78.70833333333334,21.572065741837477,59.96
69,2011-05-04,82.45833333333333,2136.0,0.0,82.45833333333333,21.959292420932165,48.3125
69,2011-05-05,81.125,2086.5416666666665,0.0,81.125,22.11631088124289,49.13749999999999
69,2011-05-06,89.625,2250.0833333333335,0.0,89.625,22.657688604125774,55.115
69,2011-05-07,83.125,2110.7083333333335,0.0,83.125,22.402086582308467,57.62
69,2011-05-08,82.54166666666667,2167.2083333333335,0.0,82.54166666666667,21.664945943001428,55.81250000000001
69,2011-05-09,79.375,2010.9166666666667,0.0,79.375,22.4530168662716,56.547499999999985
69,2011-05-10,76.83333333333333,1911.25,0.0,76.83333333333333,22.867422425695803,57.87500000000001
69,2011-05-11,85.375,2131.0833333333335,0.0,85.375,22.78847808235248,61.2575
69,2011-05-12,74.29166666666667,1970.5,0.0,74.29166666666667,21.44611844145592,62.82500000000001
69,2011-05-13,81.33333333333333,2124.9166666666665,0.0,81.33333333333333,21.77267082369243,59.17250000000001
69,2011-05-14,75.54166666666667,1975.125,0.0,75.54166666666666,21.755898009268044,60.18500000000001
69,2011-05-15,75.125,1979.875,0.0,75.125,21.58399099269735,55.43
69,2011-05-16,81.16666666666667,2076.75,0.0,81.16666666666667,22.231999785990396,53.48750000000002
69,2011-05-17,79.125,2042.2083333333333,0.0,79.125,22.03934670393569,56.96
69,2011-05-18,82.33333333333333,2123.25,0.0,82.33333333333334,22.057668406661694,62.18750000000001
69,2011-05-19,85.20833333333333,2177.0,0.0,85.20833333333333,22.264281248405045,65.65999999999998
69,2011-05-20,83.54166666666667,2159.0833333333335,0.0,83.54166666666667,22.009935414978063,62.404999999999994
69,2011-05-21,86.5,2238.7083333333335,0.0,86.5,21.978782408010574,63.80749999999998
69,2011-05-22,78.66666666666667,2068.0,0.0,78.66666666666666,21.63840532989469,61.7075
69,2011-05-23,74.5,2050.25,0.0,74.5,20.669715075397306,59.58500000000001
69,2011-05-24,81.95833333333333,2137.2916666666665,0.0,81.95833333333333,21.812947980634885,68.675
69,2011-05-25,86.66666666666667,2224.0416666666665,0.0,86.66666666666667,22.16635129987323,65.27000000000001
69,2011-05-26,87.04166666666667,2256.5416666666665,0.0,87.04166666666666,21.941629583125604,74.72260869565218
69,2011-05-27,81.0,2107.9583333333335,0.0,81.0,21.857879860054158,72.46249999999999
69,2011-05-28,67.5,1755.9166666666667,0.0,67.5,21.86678373119453,73.115
69,2011-05-29,10.166666666666666,299.5,0.0,10.166666666666666,19.30931181598961,76.38499999999999
69,2011-05-30,23.958333333333332,703.6666666666666,0.0,23.958333333333336,19.367548949944734,78.0125
69,2011-05-31,35.75,938.0833333333334,0.0,35.75,21.678022563738118,76.45249999999999
69,2011-06-01,38.208333333333336,1024.875,0.0,38.208333333333336,21.206657993522246,78.64250000000001
69,2011-06-02,73.54166666666667,1922.7916666666667,0.0,73.54166666666667,21.756361915906414,60.75500000000002
69,2011-06-03,80.83333333333333,2152.9583333333335,0.0,80.83333333333333,21.356982962719254,61.22
69,2011-06-04,80.625,2168.4166666666665,0.0,80.625,21.150080704046733,62.7125
69,2011-06-05,85.95833333333333,2265.125,0.0,85.95833333333334,21.586431335037922,61.857499999999995
69,2011-06-06,82.875,2200.5416666666665,0.0,82.875,21.422935640846003,69.575
69,2011-06-07,80.20833333333333,2168.625,0.0,80.20833333333334,21.038756636629714,74.12750000000001
69,2011-06-08,62.583333333333336,1702.2083333333333,0.0,62.583333333333336,20.913706867712694,76.3775
69,2011-06-09,53.458333333333336,1472.125,0.0,53.45833333333333,20.656453728076382,73.8575
69,2011-06-10,48.75,1334.875,0.0,48.75,20.77394887161719,70.4
69,2011-06-11,64.25,1673.5,0.0,64.25,21.838985160840554,60.882500000000014
69,2011-06-12,83.125,2129.25,0.0,83.125,22.207007553520413,62.0225
69,2011-06-13,75.875,1915.5416666666667,0.0,75.875,22.531605507580537,61.655
69,2011-06-14,74.0,1875.375,0.0,74.0,22.445466462263102,59.449999999999996
69,2011-06-15,77.16666666666667,1974.9166666666667,0.0,77.16666666666666,22.226240207041084,65.7125
69,2011-06-16,77.54166666666667,1971.1666666666667,0.0,77.54166666666666,22.376740368084327,70.87999999999998
69,2011-06-17,71.125,1812.0,0.0,71.125,22.327964036055924,67.265
69,2011-06-18,74.08333333333333,1905.25,0.0,74.08333333333333,22.118393619968217,72.3425
69,2011-06-19,71.125,1775.7916666666667,0.0,71.125,22.783230484056407,67.1075
69,2011-06-20,74.58333333333333,1925.0416666666667,0.0,74.58333333333333,22.03873653528423,67.625
69,2011-06-21,74.625,1923.6666666666667,0.0,74.625,22.066810344827587,70.6608695652174
69,2011-06-22,74.91666666666667,1899.4166666666667,0.0,74.91666666666667,22.435886748855644,66.69500000000001
69,2011-06-23,74.25,1873.7083333333333,0.0,74.25,22.541328470724274,67.5725
69,2011-06-24,67.79166666666667,1773.9166666666667,0.0,67.79166666666666,21.738427992045224,66.83749999999999
69,2011-06-25,64.70833333333333,1729.5,0.0,64.70833333333333,21.282600141338218,66.995
69,2011-06-26,61.791666666666664,1653.7083333333333,0.0,61.791666666666664,21.254751526451493,68.21000000000001
69,2011-06-27,68.70833333333333,1844.5,0.0,68.70833333333334,21.189260112647208,71.95249999999999
69,2011-06-28,69.875,1842.5416666666667,0.0,69.875,21.571956762624094,74.015
69,2011-06-29,65.08333333333333,1699.3333333333333,0.0,65.08333333333334,21.785937295671506,67.4075
69,2011-06-30,66.54166666666667,1764.0,0.0,66.54166666666667,21.457549918115397,67.9175
69,2011-07-01,61.041666666666664,1643.875,0.0,61.04166666666667,21.122369232588987,68.0075
69,2011-07-02,68.16666666666667,1850.75,0.0,68.16666666666666,20.951220976481004,73.3775
69,2011-07-03,70.16666666666667,1806.6666666666667,0.0,70.16666666666667,22.092143296432962,70.9475
69,2011-07-04,68.875,1873.3333333333333,0.0,68.875,20.91373443060498,75.1175
69,2011-07-05,65.83333333333333,1778.4583333333333,0.0,65.83333333333333,21.056548664964193,74.375
69,2011-07-06,59.458333333333336,1626.1666666666667,0.0,59.458333333333336,20.79853353148167,73.66999999999999
69,2011-07-07,67.58333333333333,1823.0416666666667,0.0,67.58333333333333,21.087643513968565,73.8575
69,2011-07-08,71.75,1943.875,0.0,71.75,20.99609885752256,70.1075
69,2011-07-09,49.25,1339.5416666666667,0.0,49.25,20.913900898939314,73.1975
69,2011-07-10,32.166666666666664,879.5,0.0,32.166666666666664,20.804402754090077,73.5725
69,2011-07-11,46.375,1270.2083333333333,0.0,46.375,20.767967853042478,79.72249999999998
69,2011-07-12,28.083333333333332,761.7916666666666,0.0,28.083333333333332,20.969953873361412,81.2525
69,2011-07-13,39.208333333333336,1012.8333333333334,0.0,39.208333333333336,22.020411661455764,72.755
69,2011-07-14,78.625,1978.9166666666667,0.0,78.625,22.60050743251779,69.59749999999998
69,2011-07-15,74.66666666666667,1880.2916666666667,0.0,74.66666666666667,22.58845775995154,71.6225
69,2011-07-16,71.66666666666667,1833.875,0.0,71.66666666666667,22.22964427176819,74.1425
69,2011-07-17,55.541666666666664,1507.625,0.0,55.541666666666664,20.9561073800772,78.46249999999999
69,2011-07-18,74.83333333333333,1964.5,0.0,74.83333333333333,21.66846243036113,75.8825
69,2011-07-19,68.95833333333333,1771.75,0.0,68.95833333333333,22.139578727874195,75.7625
69,2011-07-20,67.66666666666667,1783.0416666666667,0.0,67.66666666666666,21.587300103599496,78.20750000000001
69,2011-07-21,56.291666666666664,1481.875,0.0,56.291666666666664,21.608149397816202,86.71249999999999
69,2011-07-22,58.291666666666664,1569.2916666666667,0.0,58.291666666666664,21.129432953650355,85.8275
69,2011-07-23,66.5,1794.3333333333333,0.0,66.5,21.081599479843955,81.38749999999999
69,2011-07-24,61.041666666666664,1583.0416666666667,0.0,61.04166666666667,21.934062415006274,78.1775
69,2011-07-25,50.541666666666664,1386.0,0.0,50.541666666666664,20.742990420073756,67.7975
69,2011-07-26,47.041666666666664,1341.4583333333333,0.0,47.041666666666664,19.94759538230574,70.09249999999999
69,2011-07-27,20.5,521.375,0.0,20.5,22.36601933988652,72.1775
69,2011-07-28,67.375,1701.6666666666667,0.0,67.375,22.52212291870715,74.3375
69,2011-07-29,73.45833333333333,1833.2916666666667,0.0,73.45833333333334,22.792635438684215,76.8725
69,2011-07-30,72.91666666666667,1829.0833333333333,0.0,72.91666666666666,22.676621562106096,77.795
69,2011-07-31,65.45833333333333,1658.625,0.0,65.45833333333333,22.449246782391704,75.61250000000001
69,2011-08-01,68.79166666666667,1662.0833333333333,0.0,68.79166666666666,23.543340018383887,77.7725
69,2011-08-02,74.91666666666667,1725.25,0.0,74.91666666666667,24.700824357178508,75.13250000000001
69,2011-08-03,73.95833333333333,1782.0416666666667,0.0,73.95833333333334,23.607733794726713,69.815
69,2011-08-04,73.20833333333333,1817.6666666666667,0.0,73.20833333333333,22.91032841249465,74.015
69,2011-08-05,71.91666666666667,1804.875,0.0,71.91666666666666,22.665612423144108,76.925
69,2011-08-06,80.75,1921.25,0.0,80.75,23.90802428974192,73.41499999999998
69,2011-08-07,71.5,1745.375,0.0,71.5,23.30248991381986,77.21000000000001
69,2011-08-08,70.04166666666667,1726.2083333333333,0.0,70.04166666666667,23.080664108072448,75.04249999999999
69,2011-08-09,70.04166666666667,1638.0,0.0,70.04166666666667,24.323586521503184,70.60249999999999
69,2011-08-10,71.41666666666667,1768.4166666666667,0.0,71.41666666666666,22.972063836137156,73.0025
69,2011-08-11,71.66666666666667,1744.1666666666667,0.0,71.66666666666667,23.372989329511068,67.7975
69,2011-08-12,64.33333333333333,1606.7916666666667,0.0,64.33333333333333,22.77516444951551,68.99000000000001
69,2011-08-13,62.75,1587.3333333333333,0.0,62.74999999999999,22.48695401091978,69.635
69,2011-08-14,65.08333333333333,1649.625,0.0,65.08333333333334,22.442415363761125,69.88250000000001
69,2011-08-15,71.375,1765.0833333333333,0.0,71.375,23.002018318304142,65.68249999999999
69,2011-08-16,77.0,1852.375,0.0,77.0,23.645410171626512,67.02500000000002
69,2011-08-17,73.04166666666667,1754.5,0.0,73.04166666666667,23.68112551850796,71.50999999999999
69,2011-08-18,77.29166666666667,1908.1666666666667,0.0,77.29166666666667,23.041004308964393,73.13000000000001
69,2011-08-19,77.375,2112.9166666666665,0.0,77.375,20.830674423190693,70.7375
69,2011-08-20,71.41666666666667,2057.6666666666665,0.0,71.41666666666666,19.742838436200657,71.4275
69,2011-08-21,70.79166666666667,2080.75,0.0,70.79166666666666,19.352954330035914,72.37250000000002
69,2011-08-22,71.875,2080.25,0.0,71.875,19.653837679766053,66.5
69,2011-08-23,70.20833333333333,2019.4166666666667,0.0,70.20833333333333,19.776424022338684,65.57000000000001
69,2011-08-24,70.70833333333333,2065.375,0.0,70.70833333333333,19.474069815139842,69.38749999999999
69,2011-08-25,65.08333333333333,1942.9583333333333,0.0,65.08333333333334,19.054227159328914,70.75249999999998
69,2011-08-26,68.375,1832.2916666666667,0.0,68.375,21.226958499147237,71.84
69,2011-08-27,67.875,1776.125,0.0,67.875,21.73808853543529,72.0875
69,2011-08-28,53.666666666666664,1368.5833333333333,0.0,53.666666666666664,22.305831252917656,65.5475
69,2011-08-29,59.083333333333336,1475.2083333333333,0.0,59.08333333333333,22.782252977451396,63.589999999999996
69,2011-08-30,62.75,1625.5,0.0,62.74999999999999,21.95896134522711,65.38608695652174
69,2011-08-31,62.5,1641.0,0.0,62.5,21.66488929514524,68.645
69,2011-09-01,66.5,1750.8333333333333,0.0,66.5,21.605378391242265,70.14499999999998
69,2011-09-02,63.458333333333336,1676.5833333333333,0.0,63.458333333333336,21.530224331891908,70.64
69,2011-09-03,60.791666666666664,1571.9166666666667,0.0,60.791666666666664,21.998829277774835,71.6375
69,2011-09-04,61.666666666666664,1535.7916666666667,0.0,61.66666666666667,22.84037367626179,74.0
69,2011-09-05,73.375,1868.4583333333333,0.0,73.375,22.338280222108246,68.41250000000001
69,2011-09-06,75.33333333333333,1906.1666666666667,0.0,75.33333333333333,22.48077875899857,62.70499999999999
69,2011-09-07,65.58333333333333,1712.0833333333333,0.0,65.58333333333334,21.78981909629269,61.234999999999985
69,2011-09-08,75.875,1934.375,0.0,75.875,22.312234787291327,65.90749999999998
69,2011-09-09,55.791666666666664,1503.0833333333333,0.0,55.791666666666664,21.114038735192477,69.44749999999999
69,2011-09-10,64.66666666666667,1779.375,0.0,64.66666666666666,20.672739335753032,65.42
69,2011-09-11,59.75,1642.3333333333333,0.0,59.75,20.69481936269535,63.440000000000005
69,2011-09-12,68.5,1854.0,0.0,68.5,21.016765551959725,69.3125
69,2011-09-13,67.66666666666667,1801.4583333333333,0.0,67.66666666666666,21.366608843144057,71.645
69,2011-09-14,0.0,0.0,0.0,0.0,0.0,68.78
69,2011-09-15,0.0,0.0,0.0,0.0,0.0,56.42749999999999
69,2011-09-16,46.291666666666664,1190.4166666666667,0.0,46.291666666666664,22.120190176175473,51.087500000000006
69,2011-09-17,69.625,1733.4583333333333,0.0,69.625,22.847402831526573,50.720000000000006
69,2011-09-18,66.125,1702.0833333333333,0.0,66.125,22.098861689106485,53.92249999999999
69,2011-09-19,65.91666666666667,1716.4166666666667,0.0,65.91666666666667,21.845276820248905,55.1
69,2011-09-20,73.0,1901.5416666666667,0.0,73.0,21.83745644981046,59.36000000000001
69,2011-09-21,71.5,1854.625,0.0,71.5,21.929815101884927,63.169999999999995
69,2011-09-22,73.70833333333333,1944.1666666666667,0.0,73.70833333333333,21.565927275325045,69.4925
69,2011-09-23,77.29166666666667,2044.0416666666667,0.0,77.29166666666667,21.50938364215776,66.63499999999999
69,2011-09-24,74.58333333333333,1880.75,0.0,74.58333333333333,22.55774882951541,69.845
69,2011-09-25,70.0,1874.375,0.0,70.0,21.243525619650992,66.635
69,2011-09-26,65.25,1756.75,0.0,65.25,21.127863953322894,69.605
69,2011-09-27,67.45833333333333,1839.875,0.0,67.45833333333333,20.85606283639438,69.93500000000002
69,2011-09-28,71.25,1897.3333333333333,0.0,71.25,21.36123067463106,68.24749999999999
69,2011-09-29,58.0,1530.8333333333333,0.0,57.99999999999999,21.551878062057703,64.82000000000001
69,2011-09-30,74.25,1887.7916666666667,0.0,74.25,22.373165294546094,62.5625
69,2011-10-01,66.41666666666667,1719.625,0.0,66.41666666666667,21.96991430625217,51.777499999999996
69,2011-10-02,70.04166666666667,1838.375,0.0,70.04166666666667,21.67241978498523,52.429999999999986
69,2011-10-03,74.25,1897.625,0.0,74.25,22.257229431526248,55.370000000000005
69,2011-10-04,83.70833333333333,2101.0,0.0,83.70833333333333,22.66353654344492,56.75
69,2011-10-05,57.333333333333336,1416.4166666666667,0.0,57.333333333333336,23.025082857759212,56.08249999999999
69,2011-10-06,64.58333333333333,1523.25,0.0,64.58333333333334,24.11761219614494,49.50500000000002
69,2011-10-07,73.375,1847.9583333333333,0.0,73.375,22.586085995806183,51.58250000000001
69,2011-10-08,73.125,1831.0416666666667,0.0,73.125,22.717089543747864,58.879999999999995
69,2011-10-09,74.16666666666667,1918.125,0.0,74.16666666666667,21.99464175808262,62.929999999999986
69,2011-10-10,69.79166666666667,1814.0833333333333,0.0,69.79166666666666,21.88423522746413,65.5025
69,2011-10-11,71.20833333333333,1851.0416666666667,0.0,71.20833333333333,21.88263740386419,62.127500000000005
69,2011-10-12,74.25,1927.0833333333333,0.0,74.25,21.916994594594595,58.887499999999996
69,2011-10-13,78.04166666666667,2024.5833333333333,0.0,78.04166666666667,21.926833367633943,59.05250000000001
69,2011-10-14,72.16666666666667,1899.1666666666667,0.0,72.16666666666667,21.61516747111306,65.0225
69,2011-10-15,61.708333333333336,1611.1666666666667,0.0,61.70833333333333,21.78654615358091,57.2075
69,2011-10-16,74.75,1919.0416666666667,0.0,74.75,22.157044531775842,57.82250000000001
69,2011-10-17,72.45833333333333,1837.125,0.0,72.45833333333334,22.4354441193592,55.59499999999999
69,2011-10-18,78.0,2008.75,0.0,78.0,22.087865588052267,53.809999999999995
69,2011-10-19,69.16666666666667,1751.9583333333333,0.0,69.16666666666667,22.45732949635725,55.1675
69,2011-10-20,83.20833333333333,2128.875,0.0,83.20833333333333,22.233185889782682,60.934999999999995
69,2011-10-21,79.75,2022.1666666666667,0.0,79.75,22.43359020852221,54.275
69,2011-10-22,78.08333333333333,1970.5416666666667,0.0,78.08333333333334,22.54019974767231,51.31250000000002
69,2011-10-23,71.83333333333333,1831.9583333333333,0.0,71.83333333333334,22.30465273197322,49.79750000000001
69,2011-10-24,78.91666666666667,2014.2083333333333,0.0,78.91666666666667,22.286885528502374,47.975
69,2011-10-25,74.41666666666667,1876.125,0.0,74.41666666666666,22.56282526780228,46.96999999999999
69,2011-10-26,74.54166666666667,1894.2916666666667,0.0,74.54166666666666,22.38397891325547,44.2925
69,2011-10-27,79.25,1973.2083333333333,0.0,79.25,22.84606288405093,36.957499999999996
69,2011-10-28,72.16666666666667,1809.5,0.0,72.16666666666667,22.686269994780634,35.76500000000001
69,2011-10-29,75.33333333333333,1858.0833333333333,0.0,75.33333333333333,23.06253457116802,33.1175
69,2011-10-30,73.70833333333333,1834.8333333333333,0.0,73.70833333333333,22.85098934205347,37.34749999999999
69,2011-10-31,68.20833333333333,1723.4166666666667,0.0,68.20833333333334,22.51293860709508,37.24250000000001
69,2011-11-01,76.75,1917.5,0.0,76.75,22.768166014776185,39.97999999999999
69,2011-11-02,79.25,1949.6666666666667,0.0,79.25,23.121922550863395,42.51499999999999
69,2011-11-03,78.875,1933.4166666666667,0.0,78.875,23.205928623766216,45.875
69,2011-11-04,71.125,1775.375,0.0,71.125,22.78857753056866,42.9125
69,2011-11-05,72.83333333333333,1832.9166666666667,0.0,72.83333333333334,22.603334091081308,35.0825
69,2011-11-06,75.41666666666667,1900.375,0.0,75.41666666666667,22.57423607913643,37.76
69,2011-11-07,81.75,2031.9166666666667,0.0,81.75,22.88584259525079,42.8525
69,2011-11-08,9.916666666666666,271.2916666666667,0.0,9.916666666666666,20.792863359442997,51.785000000000004
69,2011-11-09,26.041666666666668,668.875,0.0,26.041666666666668,22.14669116883656,53.247499999999995
69,2011-11-10,89.08333333333333,2253.9583333333335,0.0,89.08333333333334,22.4820346920541,52.8725
69,2011-11-11,77.83333333333333,1930.875,0.0,77.83333333333333,22.92960157671752,40.0325
69,2011-11-12,75.875,1955.4166666666667,0.0,75.875,22.072139356488385,42.087500000000006
69,2011-11-13,6.458333333333333,165.45833333333334,0.0,6.458333333333334,22.203265340384455,49.714999999999996
69,2011-11-14,0.0,0.0,0.0,0.0,0.0,53.442499999999995
69,2011-11-15,68.29166666666667,1803.7916666666667,0.0,68.29166666666666,21.536066002941332,53.6675
69,2011-11-16,82.29166666666667,2046.125,0.0,82.29166666666666,22.87750897699581,47.45750000000001
69,2011-11-17,75.20833333333333,1876.0,0.0,75.20833333333333,22.804374703861644,40.7075
69,2011-11-18,70.91666666666667,1772.5833333333333,0.0,70.91666666666666,22.757612085311766,34.5425
69,2011-11-19,81.41666666666667,2003.5833333333333,0.0,81.41666666666667,23.114842851003065,41.32999999999999
69,2011-11-20,77.79166666666667,1948.0416666666667,0.0,77.79166666666667,22.715372988542626,52.414999999999985
69,2011-11-21,72.08333333333333,1814.0416666666667,0.0,72.08333333333333,22.603341219345996,38.449999999999996
69,2011-11-22,81.0,2023.375,0.0,81.0,22.771606844999074,31.7225
69,2011-11-23,81.5,2025.5416666666667,0.0,81.5,22.887663793635447,35.262499999999996
69,2011-11-24,77.125,1922.7083333333333,0.0,77.125,22.81743417488352,36.5525
69,2011-11-25,78.5,1986.5416666666667,0.0,78.5,22.47796631499465,39.2525
69,2011-11-26,82.75,2068.6666666666665,0.0,82.75,22.754249919432805,44.83250000000001
69,2011-11-27,83.83333333333333,2078.7916666666665,0.0,83.83333333333334,22.939862233001275,46.79749999999999
69,2011-11-28,85.66666666666667,2138.6666666666665,0.0,85.66666666666667,22.785250415627598,54.567499999999995
69,2011-11-29,88.91666666666667,2218.0833333333335,0.0,88.91666666666667,22.802914177655882,55.43000000000001
69,2011-11-30,77.91666666666667,1991.6666666666667,0.0,77.91666666666667,22.253521617852158,47.645
69,2011-12-01,83.79166666666667,2062.2083333333335,0.0,83.79166666666666,23.112840873120106,35.532500000000006
69,2011-12-02,73.29166666666667,1895.6666666666667,0.0,73.29166666666667,21.9926550319442,33.9125
69,2011-12-03,84.04166666666667,2102.7083333333335,0.0,84.04166666666667,22.735298391624557,32.77250000000001
69,2011-12-04,78.54166666666667,1977.5416666666667,0.0,78.54166666666667,22.59225118167197,42.86000000000001
69,2011-12-05,78.79166666666667,2020.4166666666667,0.0,78.79166666666667,22.18320959648037,48.1325
69,2011-12-06,85.25,2171.7083333333335,0.0,85.25,22.329444945415474,48.995000000000005
69,2011-12-07,80.66666666666667,2054.5833333333335,0.0,80.66666666666666,22.333427972689783,37.595000000000006
69,2011-12-08,75.04166666666667,1935.5416666666667,0.0,75.04166666666666,22.05387883093306,33.2
69,2011-12-09,48.75,1231.75,0.0,48.75,22.5131926121372,34.872499999999995
69,2011-12-10,64.20833333333333,1667.3333333333333,0.0,64.20833333333333,21.905541949886715,32.315000000000005
69,2011-12-11,70.5,1783.2083333333333,0.0,70.5,22.489099703250226,26.9675
69,2011-12-12,70.33333333333333,1851.4583333333333,0.0,70.33333333333334,21.608881887401072,29.292500000000008
69,2011-12-13,66.29166666666667,1718.2083333333333,0.0,66.29166666666667,21.946645811609315,31.084999999999997
69,2011-12-14,73.20833333333333,1895.875,0.0,73.20833333333333,21.96523519629605,41.120000000000005
69,2011-12-15,78.04166666666667,2010.5416666666667,0.0,78.04166666666667,22.079970848099258,45.65
69,2011-12-16,78.5,2014.1666666666667,0.0,78.5,22.169673148531235,41.232499999999995
69,2011-12-17,80.95833333333333,2028.2083333333333,0.0,80.95833333333333,22.705654963672096,30.710000000000004
69,2011-12-18,86.91666666666667,2136.25,0.0,86.91666666666666,23.14387230999285,18.5825
69,2011-12-19,86.16666666666667,2074.9583333333335,0.0,86.16666666666667,23.621906731728217,31.14500000000001
69,2011-12-20,85.58333333333333,1990.7083333333333,0.0,85.58333333333333,24.45493996413895,33.87500000000001
69,2011-12-21,89.66666666666667,2086.9583333333335,0.0,89.66666666666666,24.440060960595233,41.622499999999995
69,2011-12-22,89.66666666666667,2093.4166666666665,0.0,89.66666666666666,24.364661704019216,45.965
69,2011-12-23,89.625,2099.3333333333335,0.0,89.625,24.28470347729438,37.76
69,2011-12-24,7.5,174.33333333333334,0.0,7.5,24.471797323135753,22.3625
69,2011-12-25,0.0,0.0,0.0,0.0,0.0,29.217500000000012
69,2011-12-26,0.0,0.0,0.0,0.0,0.0,35.38999999999999
69,2011-12-27,0.0,0.0,0.0,0.0,0.0,34.45249999999999
69,2011-12-28,0.0,0.0,0.0,0.0,0.0,33.147500000000015
69,2011-12-29,89.875,2109.5416666666665,0.0,89.875,24.234598747753264,21.567499999999995
69,2011-12-30,94.625,2257.0833333333335,0.0,94.625,23.847526306073473,27.687499999999996
69,2011-12-31,93.58333333333333,2234.2083333333335,0.0,93.58333333333333,23.826479675251612,36.38
69,2012-01-01,88.29166666666667,2100.2083333333335,0.0,88.29166666666667,23.913457659623713,42.74
69,2012-01-02,79.04166666666667,1864.625,0.0,79.04166666666667,24.11290995359508,35.4575
69,2012-01-03,94.75,2287.9166666666665,0.0,94.75,23.557220906938625,17.029999999999998
69,2012-01-04,92.58333333333333,2200.5,0.0,92.58333333333333,23.93296346789871,13.174999999999999
69,2012-01-05,89.83333333333333,2147.625,0.0,89.83333333333333,23.793816166437086,26.382500000000007
69,2012-01-06,93.54166666666667,2190.6666666666665,0.0,93.54166666666667,24.28923526577399,33.7475
69,2012-01-07,95.16666666666667,2223.0416666666665,0.0,95.16666666666667,24.351307955191523,38.105000000000004
69,2012-01-08,66.125,1865.625,0.0,66.125,20.161663874930206,34.205000000000005
69,2012-01-09,88.375,2151.625,0.0,88.375,23.364036871356923,29.089999999999993
69,2012-01-10,91.41666666666667,2214.7916666666665,0.0,91.41666666666667,23.478888784372746,35.404999999999994
69,2012-01-11,96.91666666666667,2373.9166666666665,0.0,96.91666666666666,23.22298475327927,31.647500000000008
69,2012-01-12,97.66666666666667,2371.5416666666665,0.0,97.66666666666667,23.42613513244432,34.08500000000001
69,2012-01-13,97.25,2341.9166666666665,0.0,97.25,23.62126819200797,32.06000000000001
69,2012-01-14,97.0,2370.375,0.0,97.0,23.277681098279103,21.365
69,2012-01-15,94.70833333333333,2323.4166666666665,0.0,94.70833333333334,23.187083796611795,6.53
69,2012-01-16,93.79166666666667,2302.0,0.0,93.79166666666666,23.17629295781446,15.215000000000003
69,2012-01-17,90.54166666666667,2265.7916666666665,0.0,90.54166666666667,22.73073858168288,34.684999999999995
69,2012-01-18,89.45833333333333,2225.7916666666665,0.0,89.45833333333333,22.862374186462993,27.785
69,2012-01-19,88.83333333333333,2209.4166666666665,0.0,88.83333333333333,22.87090609638039,18.875000000000004
69,2012-01-20,8.125,204.16666666666666,0.0,8.125,22.63724489795918,21.365
69,2012-01-21,0.7083333333333334,65.70833333333333,0.0,0.7083333333333333,6.132001690974423,14.780000000000001
69,2012-01-22,5.791666666666667,134.5,0.0,5.791666666666666,24.49437216026435,14.8025
69,2012-01-23,31.5,768.0,0.0,31.5,23.331054687500004,34.745000000000005
69,2012-01-24,63.416666666666664,1505.0,0.0,63.416666666666664,23.969112218530817,40.87999999999999
69,2012-01-25,32.208333333333336,798.5416666666666,0.0,32.208333333333336,22.943290720932254,33.4025
69,2012-01-26,62.833333333333336,1501.375,0.0,62.83333333333333,23.805974153322417,30.950000000000003
69,2012-01-27,52.875,1246.8333333333333,0.0,52.87500000000001,24.122760994519453,36.53
69,2012-01-28,52.25,1307.0833333333333,0.0,52.25,22.738826904686004,38.135
69,2012-01-29,57.625,1416.2083333333333,0.0,57.62500000000001,23.145620641972407,34.085
69,2012-01-30,62.958333333333336,1502.5,0.0,62.958333333333336,23.835473285265294,29.2625
69,2012-01-31,67.54166666666667,1619.625,0.0,67.54166666666667,23.721510466243046,39.199999999999996
69,2012-02-01,71.45833333333333,1701.0,0.0,71.45833333333333,23.896462048468223,46.955000000000005
69,2012-02-02,55.166666666666664,1355.1666666666667,0.0,55.166666666666664,23.15629483868323,33.70250000000001
69,2012-02-03,78.33333333333333,1867.3333333333333,0.0,78.33333333333333,23.862162322979888,29.210000000000008
69,2012-02-04,95.20833333333333,2165.8333333333335,0.0,95.20833333333333,25.005466846222905,33.417500000000004
69,2012-02-05,95.625,2229.0833333333335,0.0,95.625,24.402267374481287,24.837500000000002
69,2012-02-06,96.70833333333333,2238.3333333333335,0.0,96.70833333333333,24.57673430131546,32.57749999999999
69,2012-02-07,97.625,2242.4166666666665,0.0,97.625,24.764511873350923,36.717499999999994
69,2012-02-08,97.66666666666667,2256.6666666666665,0.0,97.66666666666667,24.618636139832592,25.197500000000005
69,2012-02-09,8.125,200.58333333333334,0.0,8.125,23.041649356044864,32.209999999999994
69,2012-02-10,89.5,2137.9166666666665,0.0,89.5,23.81317481972325,30.702500000000004
69,2012-02-11,96.875,2249.4166666666665,0.0,96.875,24.497786463157116,28.909999999999997
69,2012-02-12,96.125,2229.75,0.0,96.125,24.52252681541279,15.380000000000003
69,2012-02-13,97.54166666666667,2284.0,0.0,97.54166666666667,24.292885897061687,26.4575
69,2012-02-14,97.625,2252.5,0.0,97.625,24.653653348131705,31.130000000000006
69,2012-02-15,97.33333333333333,2226.3333333333335,0.0,97.33333333333334,24.86889254878475,36.800000000000004
69,2012-02-16,93.45833333333333,2157.6666666666665,0.0,93.45833333333333,24.638752639167823,31.879999999999985
69,2012-02-17,96.66666666666667,2224.25,0.0,96.66666666666667,24.7216914565459,38.6075
69,2012-02-18,96.58333333333333,2206.4166666666665,0.0,96.58333333333333,24.900020143269003,33.800000000000004
69,2012-02-19,93.45833333333333,2172.8333333333335,0.0,93.45833333333333,24.466770857303572,31.445000000000007
69,2012-02-20,97.625,2212.6666666666665,0.0,97.625,25.09747853269057,29.45
69,2012-02-21,97.33333333333333,2211.75,0.0,97.33333333333334,25.032867387563897,31.362499999999994
69,2012-02-22,97.41666666666667,2279.8333333333335,0.0,97.41666666666666,24.30609571849794,44.675000000000004
69,2012-02-23,95.41666666666667,2235.5833333333335,0.0,95.41666666666667,24.278307923609297,41.03000000000001
69,2012-02-24,97.625,2239.5,0.0,97.625,24.79676453077324,33.8975
69,2012-02-25,88.83333333333333,2093.8333333333335,0.0,88.83333333333333,24.133420892037467,34.085
69,2012-02-26,97.625,2248.75,0.0,97.625,24.694765610524364,27.1775
69,2012-02-27,92.0,2148.5833333333335,0.0,92.0,24.356824264049955,34.3775
69,2012-02-28,93.25,2174.3333333333335,0.0,93.25,24.395389391384334,35.6675
69,2012-02-29,80.375,1882.6666666666667,0.0,80.375,24.28469148371105,30.455000000000002
69,2012-03-01,42.5,990.5,0.0,42.5,24.4072858825509,32.3225
69,2012-03-02,67.375,1582.5833333333333,0.0,67.375,24.216826391448578,32.712500000000006
69,2012-03-03,75.0,1686.4166666666667,0.0,75.0,25.297721994366757,39.515
69,2012-03-04,83.95833333333333,1966.9166666666667,0.0,83.95833333333333,24.280794108093602,32.93
69,2012-03-05,92.04166666666667,2110.0833333333335,0.0,92.04166666666667,24.812464620933877,22.812499999999996
69,2012-03-06,92.75,2155.5833333333335,0.0,92.75,24.475644643754592,26.24
69,2012-03-07,94.66666666666667,2215.5,0.0,94.66666666666667,24.305825120991,45.635
69,2012-03-08,94.45833333333333,2256.4166666666665,0.0,94.45833333333333,23.812556166980585,56.95249999999999
69,2012-03-09,88.79166666666667,2121.0833333333335,0.0,88.79166666666667,23.812199609738208,35.42
69,2012-03-10,91.125,2133.0,0.0,91.125,24.301424050632914,30.095
69,2012-03-11,85.83333333333333,2066.8333333333335,0.0,85.83333333333333,23.62302771281886,42.0725
69,2012-03-12,89.91666666666667,2196.0,0.0,89.91666666666667,23.291255565674966,52.2275
69,2012-03-13,76.45833333333333,1828.4166666666667,0.0,76.45833333333333,23.786727283776184,58.60250000000001
69,2012-03-14,7.083333333333333,165.66666666666666,0.0,7.083333333333333,24.321344735077126,51.20749999999999
69,2012-03-15,0.0,0.0,0.0,0.0,0.0,44.525
69,2012-03-16,0.0,0.0,0.0,0.0,0.0,45.830000000000005
69,2012-03-17,0.0,0.0,0.0,0.0,0.0,51.2075
69,2012-03-18,73.70833333333333,1826.0833333333333,0.0,73.70833333333333,22.96048388323522,54.86000000000001
69,2012-03-19,79.70833333333333,1935.4166666666667,0.0,79.70833333333334,23.426871187656978,62.404999999999994
69,2012-03-20,73.33333333333333,1785.1666666666667,0.0,73.33333333333333,23.367254847041984,65.24000000000001
69,2012-03-21,63.916666666666664,1592.1666666666667,0.0,63.916666666666664,22.835505425869705,64.58
69,2012-03-22,77.70833333333333,1910.0,0.0,77.70833333333333,23.142979203025014,65.6225
69,2012-03-23,65.54166666666667,1674.9166666666667,0.0,65.54166666666667,22.259187853458712,63.199999999999996
69,2012-03-24,87.79166666666667,2165.6666666666665,0.0,87.79166666666667,23.059331871120005,51.14000000000001
69,2012-03-25,89.625,2163.3333333333335,0.0,89.625,23.56626540832049,46.60249999999999
69,2012-03-26,86.79166666666667,2122.8333333333335,0.0,86.79166666666667,23.256650571824867,41.525000000000006
69,2012-03-27,86.20833333333333,2073.8333333333335,0.0,86.20833333333333,23.646149776313322,34.9325
69,2012-03-28,89.41666666666667,2159.0,0.0,89.41666666666667,23.55867556996552,46.692499999999995
69,2012-03-29,87.29166666666667,2092.0,0.0,87.29166666666667,23.73537749628213,42.815000000000005
69,2012-03-30,85.58333333333333,2066.1666666666665,0.0,85.58333333333333,23.561822752816543,41.0075
69,2012-03-31,85.20833333333333,2057.4166666666665,0.0,85.20833333333333,23.558349197348345,40.677499999999995
69,2012-04-01,87.66666666666667,2118.75,0.0,87.66666666666667,23.53638806948541,42.155
69,2012-04-02,85.875,2075.9166666666665,0.0,85.875,23.53108064710369,44.24
69,2012-04-03,86.83333333333333,2056.0833333333335,0.0,86.83333333333333,24.023196746781235,44.6225
69,2012-04-04,84.91666666666667,2035.0833333333333,0.0,84.91666666666666,23.735357547465977,46.7525
69,2012-04-05,82.625,1964.5833333333333,0.0,82.625,23.9235737009544,39.26
69,2012-04-06,81.95833333333333,1919.6666666666667,0.0,81.95833333333333,24.285795421658847,42.0575
69,2012-04-07,75.66666666666667,1782.25,0.0,75.66666666666667,24.150215863219092,44.974999999999994
69,2012-04-08,76.75,1800.6666666666667,0.0,76.75,24.245441503146985,46.9475
69,2012-04-09,79.875,1960.9166666666667,0.0,79.875,23.17057286133186,46.20499999999999
69,2012-04-10,83.95833333333333,2041.3333333333333,0.0,83.95833333333333,23.395639424123665,47.9975
69,2012-04-11,83.54166666666667,2000.75,0.0,83.54166666666667,23.75173546031349,43.2725
69,2012-04-12,84.04166666666667,2001.75,0.0,84.04166666666667,23.881953984707824,46.5425
69,2012-04-13,79.5,1921.5,0.0,79.5,23.53486859224564,49.8125
69,2012-04-14,80.04166666666667,1926.5833333333333,0.0,80.04166666666667,23.63270109722162,54.357499999999995
69,2012-04-15,80.95833333333333,2014.25,0.0,80.95833333333333,22.86300042750955,62.495000000000005
69,2012-04-16,80.375,2016.1666666666667,0.0,80.375,22.67668636852112,73.4075
69,2012-04-17,78.95833333333333,1865.4166666666667,0.0,78.95833333333333,24.077265281810732,59.46499999999998
69,2012-04-18,60.958333333333336,1399.3333333333333,0.0,60.958333333333336,24.779751270446244,45.44750000000001
69,2012-04-19,24.458333333333332,568.75,0.0,24.458333333333336,24.46191697191697,54.9575
69,2012-04-20,82.58333333333333,1878.0,0.0,82.58333333333333,25.013925866761326,64.71499999999999
69,2012-04-21,13.875,308.3333333333333,0.0,13.875000000000002,25.5975,57.97999999999999
69,2012-04-22,40.708333333333336,897.9166666666666,0.0,40.708333333333336,25.788870843000772,40.7675
69,2012-04-23,78.29166666666667,1741.0833333333333,0.0,78.29166666666667,25.57885017310423,46.67000000000001
69,2012-04-24,32.041666666666664,697.0833333333334,0.0,32.04166666666667,26.146612871089857,45.58250000000001
69,2012-04-25,0.0,0.0,0.0,0.0,0.0,45.095
69,2012-04-26,0.0,0.0,0.0,0.0,0.0,47.39000000000001
69,2012-04-27,0.0,0.0,0.0,0.0,0.0,41.262499999999996
69,2012-04-28,0.0,0.0,0.0,0.0,0.0,41.5025
69,2012-04-29,0.0,0.0,0.0,0.0,0.0,44.87
69,2012-04-30,0.0,0.0,0.0,0.0,0.0,48.32750000000001
69,2012-05-01,0.0,0.0,0.0,0.0,0.0,51.0575
69,2012-05-02,0.0,0.0,0.0,0.0,0.0,53.839999999999996
69,2012-05-03,0.0,0.0,0.0,0.0,0.0,55.22749999999999
69,2012-05-04,0.0,0.0,0.0,0.0,0.0,63.10999999999999
69,2012-05-05,0.0,0.0,0.0,0.0,0.0,58.055
