ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2012-05-06,0.0,0.0,0.0,0.0,0.0,55.797500000000014
69,2012-05-07,0.0,0.0,0.0,0.0,0.0,58.61750000000001
69,2012-05-08,0.0,0.0,0.0,0.0,0.0,54.365
69,2012-05-09,0.0,0.0,0.0,0.0,0.0,61.57250000000001
69,2012-05-10,0.0,0.0,0.0,0.0,0.0,52.33250000000001
69,2012-05-11,0.0,0.0,0.0,0.0,0.0,54.035
69,2012-05-12,0.0,0.0,0.0,0.0,0.0,61.3325
69,2012-05-13,0.0,0.0,0.0,0.0,0.0,67.1225
69,2012-05-14,0.0,0.0,0.0,0.0,0.0,62.037499999999994
69,2012-05-15,0.0,0.0,0.0,0.0,0.0,62.3375
69,2012-05-16,0.0,0.0,0.0,0.0,0.0,65.27
69,2012-05-17,0.0,0.0,0.0,0.0,0.0,55.95499999999999
69,2012-05-18,29.541666666666668,754.1666666666666,0.0,29.541666666666664,22.281924493554328,57.949999999999996
69,2012-05-19,70.83333333333333,1796.5,0.0,70.83333333333334,22.42825555864799,65.08250000000001
69,2012-05-20,73.29166666666667,1859.0,0.0,73.29166666666667,22.426435210089057,70.505
69,2012-05-21,72.54166666666667,1823.9166666666667,0.0,72.54166666666667,22.623905362391678,64.6025
69,2012-05-22,70.16666666666667,1799.25,0.0,70.16666666666667,22.183209053154858,66.44749999999999
69,2012-05-23,81.5,1995.0,0.0,81.5,23.23805346700083,69.09500000000001
69,2012-05-24,96.58333333333333,2382.6666666666665,0.0,96.58333333333333,23.058122318597274,70.7375
69,2012-05-25,91.0,2272.3333333333335,0.0,91.0,22.78003520610239,69.99499999999999
69,2012-05-26,86.75,2211.5833333333335,0.0,86.75,22.312653076604246,74.00750000000001
69,2012-05-27,86.20833333333333,2206.0833333333335,0.0,86.20833333333333,22.228613430035633,71.2025
69,2012-05-28,81.04166666666667,2104.5,0.0,81.04166666666667,21.905061244423326,74.2025
69,2012-05-29,75.29166666666667,1969.1666666666667,0.0,75.29166666666667,21.749509803921566,76.6175
69,2012-05-30,87.70833333333333,2241.0,0.0,87.70833333333333,22.2630181218702,69.83749999999999
69,2012-05-31,76.58333333333333,1967.5,0.0,76.58333333333334,22.14137371170408,65.1425
69,2012-06-01,82.875,2097.6666666666665,0.0,82.875,22.47357182583823,63.79999999999999
69,2012-06-02,80.79166666666667,2126.0833333333335,0.0,80.79166666666666,21.615800441604936,58.587500000000006
69,2012-06-03,86.25,2187.5833333333335,0.0,86.25,22.42743133594911,58.910000000000004
69,2012-06-04,90.58333333333333,2264.5833333333335,0.0,90.58333333333334,22.75333333333333,55.1
69,2012-06-05,86.41666666666667,2172.5833333333335,0.0,86.41666666666666,22.625912572078814,56.70499999999999
69,2012-06-06,87.20833333333333,2173.6666666666665,0.0,87.20833333333333,22.82180966620661,58.1525
69,2012-06-07,80.625,2062.5,0.0,80.625,22.23621212121212,61.085
69,2012-06-08,85.375,2162.75,0.0,85.375,22.454812545755786,65.5625
69,2012-06-09,87.95833333333333,2222.4166666666665,0.0,87.95833333333334,22.513164473108603,64.16
69,2012-06-10,76.625,1989.1666666666667,0.0,76.625,21.91211772098869,71.81750000000001
69,2012-06-11,78.04166666666667,2031.1666666666667,0.0,78.04166666666667,21.855765022838543,72.2075
69,2012-06-12,84.0,2163.75,0.0,84.0,22.082957827845174,65.64500000000002
69,2012-06-13,81.58333333333333,2120.75,0.0,81.58333333333333,21.882503569229964,67.7675
69,2012-06-14,85.375,2159.5,0.0,85.375,22.488606544724856,66.19250000000001
69,2012-06-15,84.5,2163.0,0.0,84.5,22.222106642009553,67.1975
69,2012-06-16,79.83333333333333,2094.5,0.0,79.83333333333333,21.681480597331635,70.16000000000001
69,2012-06-17,81.375,2141.0,0.0,81.375,21.620183325548812,68.32249999999999
69,2012-06-18,88.04166666666667,2248.1666666666665,0.0,88.04166666666666,22.276388785924333,64.30999999999999
69,2012-06-19,84.95833333333333,2216.4166666666665,0.0,84.95833333333334,21.804172776378287,69.7175
69,2012-06-20,82.70833333333333,2161.75,0.0,82.70833333333333,21.763505004947124,81.56749999999998
69,2012-06-21,81.25,2125.3333333333335,0.0,81.25,21.74609865119197,82.21249999999999
69,2012-06-22,77.79166666666667,2091.5,0.0,77.79166666666667,21.15730005046883,78.24499999999999
69,2012-06-23,80.54166666666667,2123.1666666666665,0.0,80.54166666666667,21.578515451238978,70.835
69,2012-06-24,79.20833333333333,2075.0833333333335,0.0,79.20833333333334,21.713026919936283,71.2925
69,2012-06-25,73.70833333333333,1970.5833333333333,0.0,73.70833333333333,21.276825108188497,65.53249999999998
69,2012-06-26,77.91666666666667,2027.8333333333333,0.0,77.91666666666667,21.85662721569272,61.595
69,2012-06-27,76.91666666666667,2018.5,0.0,76.91666666666667,21.67588005394545,68.37500000000001
69,2012-06-28,71.25,1878.3333333333333,0.0,71.25,21.577307009760425,74.19500000000001
69,2012-06-29,76.54166666666667,2067.8333333333335,0.0,76.54166666666666,21.055590258187582,77.92999999999999
69,2012-06-30,77.83333333333333,2069.1666666666665,0.0,77.83333333333333,21.397113706537787,77.99749999999999
69,2012-07-01,73.33333333333333,2000.9166666666667,0.0,73.33333333333333,20.84766704149487,78.11
69,2012-07-02,76.41666666666667,2052.5833333333335,0.0,76.41666666666667,21.177384867308135,74.09000000000002
69,2012-07-03,79.70833333333333,2111.3333333333335,0.0,79.70833333333334,21.474940137880225,75.71749999999999
69,2012-07-04,81.375,2111.3333333333335,0.0,81.375,21.923971818755923,78.72499999999998
69,2012-07-05,46.5,1289.5,0.0,46.5,20.51240791004265,75.1775
69,2012-07-06,74.45833333333333,1980.25,0.0,74.45833333333334,21.38840143640674,77.165
69,2012-07-07,70.29166666666667,1912.4166666666667,0.0,70.29166666666666,20.90770476563975,76.25
69,2012-07-08,72.95833333333333,1972.3333333333333,0.0,72.95833333333334,21.041642020167878,75.2075
69,2012-07-09,71.16666666666667,1887.25,0.0,71.16666666666667,21.450243593706304,71.0675
69,2012-07-10,73.66666666666667,1927.9166666666667,0.0,73.66666666666667,21.735408111807505,69.7925
69,2012-07-11,74.75,1969.9166666666667,0.0,74.75,21.584817462667623,74.30749999999999
69,2012-07-12,73.875,1996.6666666666667,0.0,73.875,21.046358514190317,79.75249999999998
69,2012-07-13,44.208333333333336,1176.0833333333333,0.0,44.208333333333336,21.382135855830324,79.46749999999999
69,2012-07-14,0.0,0.0,0.0,0.0,0.0,78.08
69,2012-07-15,0.0,0.0,0.0,0.0,0.0,74.75750000000001
69,2012-07-16,0.0,0.0,0.0,0.0,0.0,78.22249999999998
69,2012-07-17,0.0,0.0,0.0,0.0,0.0,83.10500000000003
69,2012-07-18,0.0,0.16666666666666666,0.0,0.0,0.0,77.405
69,2012-07-19,0.0,0.0,0.0,0.0,0.0,71.7275
69,2012-07-20,0.0,0.0,0.0,0.0,0.0,67.52750000000002
69,2012-07-21,0.0,0.0,0.0,0.0,0.0,71.3825
69,2012-07-22,0.0,0.0,0.0,0.0,0.0,75.40249999999999
69,2012-07-23,0.0,0.0,0.0,0.0,0.0,73.99478260869564
69,2012-07-24,0.0,0.0,0.0,0.0,0.0,75.08
69,2012-07-25,0.0,0.0,0.0,0.0,0.0,71.0825
69,2012-07-26,0.0,0.0,0.0,0.0,0.0,73.7375
69,2012-07-27,0.0,0.0,0.0,0.0,0.0,72.99499999999999
69,2012-07-28,0.0,0.0,0.0,0.0,0.0,70.7825
69,2012-07-29,0.0,0.0,0.0,0.0,0.0,70.75250000000001
69,2012-07-30,0.0,0.0,0.0,0.0,0.0,73.01
69,2012-07-31,0.0,0.0,0.0,0.0,0.0,73.1225
69,2012-08-01,0.0,0.0,0.0,0.0,0.0,73.4375
69,2012-08-02,0.0,0.0,0.0,0.0,0.0,76.63250000000001
69,2012-08-03,0.0,0.0,0.0,0.0,0.0,79.59499999999998
69,2012-08-04,33.958333333333336,977.1666666666666,0.0,33.958333333333336,19.768001307635455,81.2525
69,2012-08-05,58.791666666666664,1640.5,0.0,58.791666666666664,20.385650546919972,78.1325
69,2012-08-06,64.70833333333333,1716.75,0.0,64.70833333333333,21.440662265585814,71.66
69,2012-08-07,68.125,1818.6666666666667,0.0,68.125,21.307791880498534,70.1225
69,2012-08-08,53.75,1551.5,0.0,53.75,19.706601138682995,75.93499999999999
69,2012-08-09,12.041666666666666,651.5,0.0,12.041666666666668,10.513739660612261,77.88499999999999
69,2012-08-10,48.625,1346.5,0.0,48.625,20.541790444361926,71.68249999999999
69,2012-08-11,0.2916666666666667,40.166666666666664,0.0,0.2916666666666667,4.130532503457815,73.42999999999999
69,2012-08-12,0.0,0.0,0.0,0.0,0.0,73.1675
69,2012-08-13,0.0,0.0,0.0,0.0,0.0,71.55499999999999
69,2012-08-14,73.33333333333333,1896.1666666666667,0.0,73.33333333333333,21.999355424687238,69.7925
69,2012-08-15,67.0,1814.5833333333333,0.0,67.0,21.00307692307692,72.2225
69,2012-08-16,48.25,1440.4166666666667,0.0,48.25,19.054353485681226,72.9275
69,2012-08-17,48.5,1448.8333333333333,0.0,48.5,19.041815253652363,68.5475
69,2012-08-18,48.875,1450.5,0.0,48.875,19.166997012524416,67.4225
69,2012-08-19,49.25,1436.5833333333333,0.0,49.25,19.501160160102092,63.44750000000001
69,2012-08-20,49.333333333333336,1458.75,0.0,49.333333333333336,19.237322669713414,65.135
69,2012-08-21,49.25,1423.5833333333333,0.0,49.25,19.679242521805303,67.50500000000001
69,2012-08-22,48.458333333333336,1429.9166666666667,0.0,48.45833333333333,19.277148046700468,68.585
69,2012-08-23,49.25,1457.0833333333333,0.0,49.25,19.22679439519588,72.275
69,2012-08-24,48.416666666666664,1443.1666666666667,0.0,48.41666666666667,19.08373753705201,72.08
69,2012-08-25,47.5,1417.5833333333333,0.0,47.5,19.060313914525892,73.7825
69,2012-08-26,47.458333333333336,1432.6666666666667,0.0,47.458333333333336,18.84310047308826,75.0425
69,2012-08-27,26.166666666666668,827.9166666666666,0.0,26.166666666666664,17.978225130011744,73.0475
69,2012-08-28,30.041666666666668,857.1666666666666,0.0,30.041666666666668,19.93626450191198,73.18249999999999
69,2012-08-29,42.75,1213.75,0.0,42.75,20.0351184346035,65.24000000000001
69,2012-08-30,31.458333333333332,876.0,0.0,31.458333333333332,20.427566907661088,66.875
69,2012-08-31,85.16666666666667,2206.5,0.0,85.16666666666667,21.955875317873957,73.325
69,2012-09-01,87.25,2278.4166666666665,0.0,87.25,21.78298160272119,74.84
69,2012-09-02,87.125,2261.0833333333335,0.0,87.125,21.918521726311134,68.705
69,2012-09-03,80.29166666666667,2120.6666666666665,0.0,80.29166666666666,21.536895499318874,68.36749999999999
69,2012-09-04,85.83333333333333,2116.4166666666665,0.0,85.83333333333333,23.069588271580635,72.56000000000002
69,2012-09-05,82.58333333333333,2140.0833333333335,0.0,82.58333333333333,21.95061848578067,71.615
69,2012-09-06,85.875,2250.0,0.0,85.875,21.710472222222222,70.1225
69,2012-09-07,84.75,2226.6666666666665,0.0,84.75,21.650580089820355,74.6975
69,2012-09-08,78.70833333333333,2124.0,0.0,78.70833333333334,21.079060080560787,70.80499999999998
69,2012-09-09,86.66666666666667,2273.6666666666665,0.0,86.66666666666667,21.682548990861555,62.74999999999999
69,2012-09-10,88.08333333333333,2232.0,0.0,88.08333333333334,22.44835847272003,57.544999999999995
69,2012-09-11,82.29166666666667,2140.5,0.0,82.29166666666666,21.868835811985775,56.300000000000004
69,2012-09-12,73.33333333333333,1941.0,0.0,73.33333333333333,21.491213005896164,63.32749999999999
69,2012-09-13,0.0,1.6666666666666667,0.0,0.0,0.0,68.045
69,2012-09-14,6.541666666666667,154.16666666666666,0.0,6.541666666666666,24.136981981981982,68.93
69,2012-09-15,85.91666666666667,2193.4166666666665,0.0,85.91666666666666,22.281340627889012,61.362500000000004
69,2012-09-16,86.33333333333333,2181.8333333333335,0.0,86.33333333333333,22.5082626741018,57.342499999999994
69,2012-09-17,86.75,2200.0833333333335,0.0,86.75,22.42928298170524,61.61000000000001
69,2012-09-18,87.04166666666667,2221.3333333333335,0.0,87.04166666666666,22.289406387555022,66.365
69,2012-09-19,88.125,2191.8333333333335,0.0,88.125,22.870551669074597,57.095
69,2012-09-20,87.875,2280.5,0.0,87.875,21.918977928816783,54.79249999999998
69,2012-09-21,87.91666666666667,2258.1666666666665,0.0,87.91666666666667,22.146253106010285,62.38999999999999
69,2012-09-22,81.5,2093.1666666666665,0.0,81.5,22.148220399713352,62.71999999999998
69,2012-09-23,89.66666666666667,2262.8333333333335,0.0,89.66666666666666,22.54049740983526,55.415
69,2012-09-24,73.125,1814.5,0.0,73.125,22.924187103885366,50.95250000000001
69,2012-09-25,52.25,1396.5833333333333,0.0,52.25,21.281609881257832,57.95000000000001
69,2012-09-26,34.166666666666664,948.75,0.0,34.166666666666664,20.484994876299222,62.2775
69,2012-09-27,93.20833333333333,2315.5,0.0,93.20833333333334,22.89786523189136,58.19
69,2012-09-28,90.375,2214.8333333333335,0.0,90.375,23.210916923771542,51.29
69,2012-09-29,92.41666666666667,2315.8333333333335,0.0,92.41666666666667,22.70011394986206,54.987500000000004
69,2012-09-30,88.33333333333333,2288.8333333333335,0.0,88.33333333333333,21.953081385470522,54.9275
69,2012-10-01,89.83333333333333,2295.5833333333335,0.0,89.83333333333333,22.260221923742453,57.20749999999999
69,2012-10-02,92.79166666666667,2333.0833333333335,0.0,92.79166666666666,22.623706706670948,57.73249999999999
69,2012-10-03,86.83333333333333,2240.5833333333335,0.0,86.83333333333333,22.045015558944225,62.735000000000014
69,2012-10-04,88.20833333333333,2270.1666666666665,0.0,88.20833333333333,22.102271614908354,63.10999999999999
69,2012-10-05,85.75,2219.5833333333335,0.0,85.75,21.975952693823917,63.372499999999995
69,2012-10-06,87.41666666666667,2252.9166666666665,0.0,87.41666666666667,22.07161703963997,57.03499999999999
69,2012-10-07,86.25,2214.8333333333335,0.0,86.25,22.151497479118067,48.537500000000016
69,2012-10-08,87.5,2245.75,0.0,87.5,22.163160043044268,47.23250000000001
69,2012-10-09,93.95833333333333,2355.3333333333335,0.0,93.95833333333333,22.691748631946414,49.339999999999996
69,2012-10-10,93.45833333333333,2398.25,0.0,93.45833333333333,22.16708653300439,52.70750000000001
69,2012-10-11,93.54166666666667,2357.0833333333335,0.0,93.54166666666667,22.574347416180544,46.9925
69,2012-10-12,84.75,2161.1666666666665,0.0,84.75,22.306759466337624,44.9
69,2012-10-13,93.125,2331.9166666666665,0.0,93.125,22.716336704427686,40.7
69,2012-10-14,88.16666666666667,2249.3333333333335,0.0,88.16666666666667,22.296445860501876,54.51500000000001
69,2012-10-15,93.45833333333333,2391.6666666666665,0.0,93.45833333333333,22.22810394889663,60.867500000000014
69,2012-10-16,94.45833333333333,2346.4166666666665,0.0,94.45833333333333,22.899193214239205,46.70000000000001
69,2012-10-17,92.91666666666667,2342.0833333333335,0.0,92.91666666666667,22.56712921781415,44.824999999999996
69,2012-10-18,94.83333333333333,2410.5833333333335,0.0,94.83333333333334,22.37813576704578,52.9475
69,2012-10-19,92.75,2382.3333333333335,0.0,92.75,22.146057786483837,59.150000000000006
69,2012-10-20,91.66666666666667,2362.6666666666665,0.0,91.66666666666666,22.069577689992474,59.48
69,2012-10-21,91.70833333333333,2345.8333333333335,0.0,91.70833333333334,22.23804914150385,52.895
69,2012-10-22,90.0,2346.75,0.0,90.0,21.815276446148932,55.64000000000001
69,2012-10-23,92.04166666666667,2300.0833333333335,0.0,92.04166666666667,22.762813545402945,49.43
69,2012-10-24,94.33333333333333,2374.9166666666665,0.0,94.33333333333334,22.594453606559295,51.1325
69,2012-10-25,90.66666666666667,2307.4166666666665,0.0,90.66666666666666,22.351499392057015,55.70750000000002
69,2012-10-26,86.125,2229.6666666666665,0.0,86.125,21.972239871430705,58.94749999999999
69,2012-10-27,82.58333333333333,2116.8333333333335,0.0,82.58333333333333,22.19171062645986,57.69499999999999
69,2012-10-28,78.375,2000.5,0.0,78.375,22.285584853786553,54.68000000000001
69,2012-10-29,80.70833333333333,2052.0,0.0,80.70833333333334,22.373094677279617,56.592499999999994
69,2012-10-30,83.83333333333333,2135.75,0.0,83.83333333333334,22.328078868989554,59.8475
69,2012-10-31,87.45833333333333,2147.75,0.0,87.45833333333334,23.163410675254465,47.7425
69,2012-11-01,92.0,2254.8333333333335,0.0,92.0,23.20910636410673,45.4175
69,2012-11-02,93.41666666666667,2301.8333333333335,0.0,93.41666666666667,23.0853003644438,43.970000000000006
69,2012-11-03,92.70833333333333,2278.1666666666665,0.0,92.70833333333334,23.148258224205623,40.932500000000005
69,2012-11-04,89.5,2247.8333333333335,0.0,89.5,22.64873581967821,39.125
69,2012-11-05,90.41666666666667,2224.8333333333335,0.0,90.41666666666667,23.117243488900545,35.525
69,2012-11-06,92.66666666666667,2263.0,0.0,92.66666666666666,23.292924829380862,30.200000000000003
69,2012-11-07,21.875,692.3333333333334,0.0,21.875,17.972887578237838,30.724999999999994
69,2012-11-08,7.375,390.9166666666667,0.0,7.375,10.731560434875293,37.625
69,2012-11-09,23.041666666666668,601.1666666666666,0.0,23.041666666666664,21.80238656316422,39.6275
69,2012-11-10,59.625,1525.5,0.0,59.62499999999999,22.233161258603733,45.724999999999994
69,2012-11-11,80.5,1995.25,0.0,80.5,22.950048030739673,53.54000000000002
69,2012-11-12,84.54166666666667,2124.8333333333335,0.0,84.54166666666667,22.632418882526732,58.5575
69,2012-11-13,90.125,2165.1666666666665,0.0,90.125,23.677671079978445,43.19
69,2012-11-14,85.04166666666667,2064.0,0.0,85.04166666666667,23.43727457472007,35.705
69,2012-11-15,86.08333333333333,2117.5,0.0,86.08333333333333,23.124944247671518,31.579999999999995
69,2012-11-16,74.25,1855.1666666666667,0.0,74.25,22.766620249752943,30.170000000000005
69,2012-11-17,83.58333333333333,2037.5,0.0,83.58333333333333,23.33496250852079,32.5025
69,2012-11-18,87.33333333333333,2137.5,0.0,87.33333333333333,23.241221572449643,32.20249999999999
69,2012-11-19,88.20833333333333,2174.0,0.0,88.20833333333333,23.07996332924461,32.21
69,2012-11-20,81.0,2017.25,0.0,81.0,22.840748543809642,33.785
69,2012-11-21,85.25,2211.6666666666665,0.0,85.25,21.92601733232856,36.545
69,2012-11-22,87.875,2193.6666666666665,0.0,87.875,22.786611077343867,36.3725
69,2012-11-23,89.91666666666667,2247.8333333333335,0.0,89.91666666666667,22.75417686166926,45.605
69,2012-11-24,89.375,2199.75,0.0,89.375,23.111480471265676,35.929999999999986
69,2012-11-25,90.04166666666667,2195.0,0.0,90.04166666666666,23.334260313844595,31.707500000000007
69,2012-11-26,90.54166666666667,2207.0,0.0,90.54166666666667,23.33625648190102,35.28499999999999
69,2012-11-27,86.79166666666667,2100.6666666666665,0.0,86.79166666666667,23.502059531365703,31.827500000000004
69,2012-11-28,88.79166666666667,2171.3333333333335,0.0,88.79166666666667,23.2611266758776,31.257500000000007
69,2012-11-29,86.91666666666667,2175.3333333333335,0.0,86.91666666666666,22.72805572581469,36.8075
69,2012-11-30,79.25,2000.5,0.0,79.25,22.5343872365242,26.405000000000012
69,2012-12-01,82.375,2049.3333333333335,0.0,82.375,22.864823926480156,26.209999999999994
69,2012-12-02,78.45833333333333,2021.1666666666667,0.0,78.45833333333333,22.081165306066357,42.14750000000001
69,2012-12-03,74.41666666666667,1938.25,0.0,74.41666666666666,21.839639136105017,43.7075
69,2012-12-04,79.125,2034.0833333333333,0.0,79.125,22.127381293785078,46.1975
69,2012-12-05,70.45833333333333,1839.3333333333333,0.0,70.45833333333333,21.789986559139788,41.4875
69,2012-12-06,73.33333333333333,1857.0,0.0,73.33333333333333,22.463351881768684,27.049999999999997
69,2012-12-07,75.375,1901.8333333333333,0.0,75.375,22.544463675400927,32.4575
69,2012-12-08,72.08333333333333,1858.5,0.0,72.08333333333333,22.062632648790842,39.0125
69,2012-12-09,5.416666666666667,140.83333333333334,0.0,5.416666666666667,21.878205128205128,40.03999999999999
69,2012-12-10,0.0,0.0,0.0,0.0,0.0,44.27
69,2012-12-11,0.0,0.0,0.0,0.0,0.0,36.095000000000006
69,2012-12-12,0.0,0.0,0.0,0.0,0.0,28.115
69,2012-12-13,0.0,0.0,0.0,0.0,0.0,30.702499999999997
69,2012-12-14,67.66666666666667,1738.6666666666667,0.0,67.66666666666666,22.138260480572598,35.142500000000005
69,2012-12-15,65.125,1671.8333333333333,0.0,65.125,22.158471239158608,32.15
69,2012-12-16,68.83333333333333,1799.5,0.0,68.83333333333333,21.758652094717668,30.4475
69,2012-12-17,69.16666666666667,1775.0,0.0,69.16666666666667,22.16580594679186,34.9775
69,2012-12-18,69.5,1775.8333333333333,0.0,69.5,22.262177381511027,40.0325
69,2012-12-19,63.875,1687.8333333333333,0.0,63.87500000000001,21.52714278661005,38.945
69,2012-12-20,68.70833333333333,1789.5,0.0,68.70833333333334,21.840508677159974,34.01
69,2012-12-21,5.458333333333333,146.16666666666666,0.0,5.458333333333333,21.242065754465983,41.45000000000001
69,2012-12-22,0.0,0.0,0.0,0.0,0.0,31.865000000000006
69,2012-12-23,0.0,0.0,0.0,0.0,0.0,31.565
69,2012-12-24,0.0,0.0,0.0,0.0,0.0,31.58
69,2012-12-25,0.0,0.0,0.0,0.0,0.0,27.455000000000002
69,2012-12-26,0.0,0.0,0.0,0.0,0.0,22.625000000000004
69,2012-12-27,62.541666666666664,1722.1666666666667,0.0,62.541666666666664,20.657573631407462,28.039999999999996
69,2012-12-28,58.875,1643.1666666666667,0.0,58.875,20.381415457957193,27.507499999999997
69,2012-12-29,60.375,1683.3333333333333,0.0,60.375,20.401967821782176,25.752499999999987
69,2012-12-30,54.5,1553.6666666666667,0.0,54.50000000000001,19.953711649860544,21.7325
69,2012-12-31,57.166666666666664,1617.3333333333333,0.0,57.166666666666664,20.10612462214894,26.80249999999999
69,2013-01-01,52.0,1513.3333333333333,0.0,52.0,19.54581497797357,26.472499999999997
69,2013-01-02,49.208333333333336,1445.25,0.0,49.20833333333333,19.367818908685543,15.920000000000002
69,2013-01-03,49.5,1441.75,0.0,49.5,19.529911565805445,6.5375000000000005
69,2013-01-04,51.625,1509.1666666666667,0.0,51.625,19.45843456653782,28.5125
69,2013-01-05,53.208333333333336,1545.1666666666667,0.0,53.208333333333336,19.587966957897386,31.4525
69,2013-01-06,55.416666666666664,1553.8333333333333,0.0,55.41666666666667,20.287148271300367,31.115
69,2013-01-07,50.583333333333336,1484.1666666666667,0.0,50.583333333333336,19.386964252292717,27.785000000000007
69,2013-01-08,51.5,1469.5833333333333,0.0,51.5,19.93416501275872,22.872500000000002
69,2013-01-09,52.958333333333336,1513.4166666666667,0.0,52.95833333333333,19.9049382376154,29.75
69,2013-01-10,51.291666666666664,1483.3333333333333,0.0,51.29166666666667,19.66948970037453,36.440000000000005
69,2013-01-11,57.875,1626.1666666666667,0.0,57.875,20.24468330429435,30.56
69,2013-01-12,58.916666666666664,1657.6666666666667,0.0,58.916666666666664,20.21743246866412,39.402499999999996
69,2013-01-13,59.541666666666664,1680.5,0.0,59.54166666666667,20.154290224470227,42.1325
69,2013-01-14,59.541666666666664,1657.6666666666667,0.0,59.54166666666667,20.431903110128026,41.6825
69,2013-01-15,59.708333333333336,1653.5833333333333,0.0,59.70833333333333,20.53969073896756,32.404999999999994
69,2013-01-16,63.041666666666664,1712.75,0.0,63.041666666666664,20.9372070581748,29.719999999999988
69,2013-01-17,64.5,1747.5833333333333,0.0,64.5,20.994563921606023,30.14
69,2013-01-18,63.958333333333336,1760.8333333333333,0.0,63.95833333333333,20.661598832623444,17.81
69,2013-01-19,61.041666666666664,1669.5,0.0,61.04166666666667,20.798163954610498,33.4175
69,2013-01-20,60.875,1677.1666666666667,0.0,60.875,20.646564145880948,35.255
69,2013-01-21,64.66666666666667,1743.1666666666667,0.0,64.66666666666666,21.102144883194697,21.477500000000003
69,2013-01-22,64.5,1719.0,0.0,64.5,21.343659104130307,15.064999999999998
69,2013-01-23,60.291666666666664,1632.5,0.0,60.291666666666664,21.008214224944698,5.3
69,2013-01-24,55.916666666666664,1527.3333333333333,0.0,55.91666666666667,20.825358286046853,5.502499999999999
69,2013-01-25,55.666666666666664,1552.8333333333333,0.0,55.666666666666664,20.391792780222534,10.88
69,2013-01-26,55.791666666666664,1533.5,0.0,55.791666666666664,20.695245987754955,13.01
69,2013-01-27,52.625,1474.6666666666667,0.0,52.625,20.29940382007233,15.6725
69,2013-01-28,50.333333333333336,1439.6666666666667,0.0,50.33333333333333,19.887435363124176,22.692499999999995
69,2013-01-29,51.75,1470.0,0.0,51.74999999999999,20.025255102040816,30.897500000000008
69,2013-01-30,53.666666666666664,1515.8333333333333,0.0,53.666666666666664,20.13901411031702,48.26
69,2013-01-31,4.791666666666667,135.33333333333334,0.0,4.791666666666667,20.140342775041052,39.65
69,2013-02-01,47.083333333333336,1340.6666666666667,0.0,47.083333333333336,19.97705329023703,22.7975
69,2013-02-02,51.625,1464.3333333333333,0.0,51.625,20.05419132711131,19.369999999999997
69,2013-02-03,53.875,1507.0,0.0,53.87499999999999,20.33569730148197,21.875
69,2013-02-04,53.75,1509.5,0.0,53.75,20.25491332670862,20.4425
69,2013-02-05,55.666666666666664,1559.9166666666667,0.0,55.666666666666664,20.299196894420998,22.287500000000005
69,2013-02-06,50.333333333333336,1448.75,0.0,50.33333333333333,19.762745661969127,26.584999999999997
69,2013-02-07,51.541666666666664,1468.5,0.0,51.541666666666664,19.96501059281958,18.724999999999998
69,2013-02-08,54.708333333333336,1546.0,0.0,54.708333333333336,20.12931669541469,22.9475
69,2013-02-09,53.0,1510.5833333333333,0.0,53.0,19.957963259226567,19.37
69,2013-02-10,51.25,1464.0833333333333,0.0,51.24999999999999,19.91191872047356,11.645000000000001
69,2013-02-11,54.125,1540.25,0.0,54.125,19.989030460423095,31.835000000000008
69,2013-02-12,56.083333333333336,1580.25,0.0,56.08333333333333,20.1879888906467,35.85500000000001
69,2013-02-13,56.375,1609.8333333333333,0.0,56.375,19.920061600579768,33.529999999999994
69,2013-02-14,53.541666666666664,1543.9166666666667,0.0,53.541666666666664,19.726637699933434,31.752499999999994
69,2013-02-15,55.458333333333336,1592.3333333333333,0.0,55.45833333333333,19.811523096783194,38.705
69,2013-02-16,54.416666666666664,1553.0833333333333,0.0,54.41666666666667,19.930684480692527,28.985000000000003
69,2013-02-17,53.291666666666664,1505.4166666666667,0.0,53.29166666666667,20.136668511855337,19.580000000000002
69,2013-02-18,50.625,1447.0,0.0,50.625,19.901304422944026,17.2775
69,2013-02-19,50.333333333333336,1460.9166666666667,0.0,50.33333333333333,19.59815945087749,30.0425
69,2013-02-20,47.875,1398.1666666666667,0.0,47.875,19.477574800333773,27.950000000000003
69,2013-02-21,47.75,1396.25,0.0,47.75,19.453387048642195,20.884999999999998
69,2013-02-22,52.708333333333336,1524.75,0.0,52.708333333333336,19.66371991765499,27.882500000000004
69,2013-02-23,49.833333333333336,1469.3333333333333,0.0,49.833333333333336,19.292328342407743,34.53500000000001
69,2013-02-24,50.083333333333336,1472.6666666666667,0.0,50.083333333333336,19.345225969518633,33.964999999999996
69,2013-02-25,53.291666666666664,1536.0,0.0,53.29166666666667,19.73572681568287,32.915
69,2013-02-26,56.0,1597.1666666666667,0.0,56.00000000000001,19.944485025566106,35.4575
69,2013-02-27,55.708333333333336,1571.0,0.0,55.708333333333336,20.171073802956364,36.02000000000001
69,2013-02-28,56.25,1575.8333333333333,0.0,56.25,20.304732945531466,37.3325
69,2013-03-01,4.583333333333333,128.16666666666666,0.0,4.583333333333333,20.34189423493715,35.000000000000014
69,2013-03-02,48.041666666666664,1354.1666666666667,0.0,48.041666666666664,20.180456410256408,30.312500000000004
69,2013-03-03,58.5,1637.0,0.0,58.5,20.327886377519853,25.617500000000003
69,2013-03-04,58.458333333333336,1622.3333333333333,0.0,58.458333333333336,20.4970507157044,28.032500000000002
69,2013-03-05,59.375,1643.1666666666667,0.0,59.375,20.55450603509484,32.517500000000005
69,2013-03-06,58.291666666666664,1627.5,0.0,58.291666666666664,20.373728451954257,34.86500000000001
69,2013-03-07,58.916666666666664,1636.1666666666667,0.0,58.916666666666664,20.48309904587281,33.912499999999994
69,2013-03-08,57.583333333333336,1608.3333333333333,0.0,57.58333333333333,20.366001727115716,32.7575
69,2013-03-09,55.333333333333336,1545.5,0.0,55.333333333333336,20.365865056256517,34.385000000000005
69,2013-03-10,61.291666666666664,1703.0,0.0,61.291666666666664,20.472544366151237,37.835
69,2013-03-11,57.666666666666664,1632.6666666666667,0.0,57.666666666666664,20.091499931945012,43.324999999999996
69,2013-03-12,58.666666666666664,1679.6666666666667,0.0,58.666666666666664,19.86796322021565,47.675000000000004
69,2013-03-13,61.708333333333336,1745.1666666666667,0.0,61.70833333333333,20.113698946296118,37.3025
69,2013-03-14,58.75,1647.5,0.0,58.75,20.284648457258474,26.855000000000008
69,2013-03-15,62.291666666666664,1731.5833333333333,0.0,62.291666666666664,20.46310778510355,29.285000000000007
69,2013-03-16,62.458333333333336,1733.25,0.0,62.458333333333336,20.498128916454316,28.865
69,2013-03-17,61.708333333333336,1701.0833333333333,0.0,61.70833333333333,20.63494260193667,26.9225
69,2013-03-18,62.333333333333336,1714.0833333333333,0.0,62.33333333333333,20.685854117036964,26.787499999999998
69,2013-03-19,63.958333333333336,1772.0833333333333,0.0,63.95833333333333,20.53042950074457,30.2
69,2013-03-20,61.0,1698.4166666666667,0.0,61.0,20.43010647171385,27.867499999999996
69,2013-03-21,56.833333333333336,1616.6666666666667,0.0,56.833333333333336,19.997130584192437,25.295
69,2013-03-22,53.416666666666664,1546.1666666666667,0.0,53.41666666666667,19.651943875534474,27.5
69,2013-03-23,39.833333333333336,1144.3333333333333,0.0,39.83333333333333,19.800635984076127,33.252500000000005
69,2013-03-24,59.166666666666664,1672.0,0.0,59.166666666666664,20.12916998936736,35.247499999999995
69,2013-03-25,62.375,1745.3333333333333,0.0,62.375,20.329056054239878,36.0725
69,2013-03-26,62.5,1744.25,0.0,62.5,20.382447088051215,38.465
69,2013-03-27,64.04166666666667,1779.75,0.0,64.04166666666666,20.468624650778043,39.845000000000006
69,2013-03-28,65.66666666666667,1826.8333333333333,0.0,65.66666666666666,20.447069914545512,41.202500000000015
69,2013-03-29,65.25,1808.6666666666667,0.0,65.25,20.521401584961296,42.65749999999999
69,2013-03-30,29.75,816.0,0.0,29.75,20.73871527777778,42.25250000000001
69,2013-03-31,65.16666666666667,1772.8333333333333,0.0,65.16666666666666,20.909451286390272,42.214999999999996
69,2013-04-01,58.0,1586.0,0.0,57.99999999999999,20.802227826817994,39.45499999999999
69,2013-04-02,62.625,1628.8333333333333,0.0,62.625,21.870369896654044,30.274999999999995
69,2013-04-03,59.75,1634.3333333333333,0.0,59.75,20.7961197226188,32.54
69,2013-04-04,63.375,1730.0,0.0,63.375,20.83804190751445,40.73
69,2013-04-05,61.25,1708.0,0.0,61.25000000000001,20.398736338797814,43.16
69,2013-04-06,61.75,1697.0,0.0,61.75000000000001,20.698561186407385,36.15500000000001
69,2013-04-07,63.666666666666664,1766.8333333333333,0.0,63.66666666666667,20.497531679401312,45.67249999999999
69,2013-04-08,63.833333333333336,1770.8333333333333,0.0,63.83333333333333,20.50476862745098,50.517500000000005
69,2013-04-09,66.95833333333333,1846.8333333333333,0.0,66.95833333333333,20.623480883193455,55.025
69,2013-04-10,66.25,1816.6666666666667,0.0,66.25,20.74415137614679,49.752500000000005
69,2013-04-11,65.08333333333333,1752.3333333333333,0.0,65.08333333333334,21.127013188764188,38.825
69,2013-04-12,67.125,1805.3333333333333,0.0,67.125,21.15007616322009,35.82499999999999
69,2013-04-13,65.75,1794.6666666666667,0.0,65.75,20.839965638930163,42.334999999999994
69,2013-04-14,5.416666666666667,149.33333333333334,0.0,5.416666666666667,20.63290550595238,41.02250000000001
69,2013-04-15,65.08333333333333,1782.1666666666667,0.0,65.08333333333334,20.773348608123694,45.0725
69,2013-04-16,68.875,1881.0,0.0,68.875,20.828493265993263,53.23249999999999
69,2013-04-17,68.25,1867.6666666666667,0.0,68.25,20.78683294663573,52.52
69,2013-04-18,68.125,1855.8333333333333,0.0,68.125,20.88106196677144,52.099999999999994
69,2013-04-19,68.45833333333333,1892.8333333333333,0.0,68.45833333333333,20.573064336239028,61.23500000000001
69,2013-04-20,65.5,1757.3333333333333,0.0,65.5,21.201773520485585,44.600000000000016
69,2013-04-21,66.875,1841.6666666666667,0.0,66.875,20.65559954751131,39.67249999999999
69,2013-04-22,67.375,1824.8333333333333,0.0,67.375,21.00199789935154,45.31999999999999
69,2013-04-23,72.0,1903.6666666666667,0.0,72.0,21.514270705655754,42.86750000000001
69,2013-04-24,72.91666666666667,1977.1666666666667,0.0,72.91666666666666,20.978216583775886,54.035000000000004
69,2013-04-25,70.33333333333333,1884.8333333333333,0.0,70.33333333333334,21.22625047896955,47.345
69,2013-04-26,70.625,1930.8333333333333,0.0,70.625,20.80648467846353,46.43
69,2013-04-27,70.58333333333333,1914.3333333333333,0.0,70.58333333333333,20.9734386789715,49.625
69,2013-04-28,71.25,1957.3333333333333,0.0,71.25,20.706424557220707,57.20750000000001
69,2013-04-29,72.54166666666667,1983.3333333333333,0.0,72.54166666666667,20.805437675070028,55.69249999999999
69,2013-04-30,71.54166666666667,1976.6666666666667,0.0,71.54166666666667,20.587833754918496,60.012499999999996
69,2013-05-01,70.29166666666667,1940.0,0.0,70.29166666666666,20.610434564719355,62.17250000000001
69,2013-05-02,70.95833333333333,1973.0,0.0,70.95833333333333,20.457914484428674,65.4725
69,2013-05-03,66.33333333333333,1851.8333333333333,0.0,66.33333333333333,20.375813758137586,61.42250000000001
69,2013-05-04,67.70833333333333,1903.6666666666667,0.0,67.70833333333334,20.231880727251504,62.98250000000001
69,2013-05-05,68.875,1942.3333333333333,0.0,68.875,20.170788999485154,60.67249999999999
69,2013-05-06,71.16666666666667,1978.0,0.0,71.16666666666667,20.466113358049657,60.169999999999995
69,2013-05-07,72.29166666666667,1985.6666666666667,0.0,72.29166666666667,20.70937202730681,67.2125
69,2013-05-08,72.16666666666667,1990.8333333333333,0.0,72.16666666666667,20.61991070182782,64.24249999999999
69,2013-05-09,72.08333333333333,1988.5,0.0,72.08333333333333,20.62026792948342,61.49000000000001
69,2013-05-10,69.95833333333333,1942.0,0.0,69.95833333333333,20.491571547087766,65.9975
69,2013-05-11,73.83333333333333,2017.3333333333333,0.0,73.83333333333333,20.818999228905042,62.4275
69,2013-05-12,71.83333333333333,1960.1666666666667,0.0,71.83333333333334,20.845775585976252,52.37
69,2013-05-13,70.54166666666667,1909.1666666666667,0.0,70.54166666666667,21.017783355157864,44.06
69,2013-05-14,68.83333333333333,1880.3333333333333,0.0,68.83333333333333,20.82327306033209,46.3775
69,2013-05-15,69.125,1897.6666666666667,0.0,69.125,20.720501053925876,50.88499999999999
69,2013-05-16,69.20833333333333,1897.0,0.0,69.20833333333334,20.75277118842617,64.73
69,2013-05-17,70.25,1960.5,0.0,70.25,20.382831760605285,58.129999999999995
69,2013-05-18,67.29166666666667,1882.8333333333333,0.0,67.29166666666667,20.329862647900622,59.51
69,2013-05-19,71.29166666666667,2020.0,0.0,71.29166666666666,20.075780390539055,56.36750000000001
69,2013-05-20,73.25,2075.0,0.0,73.25,20.080502008032127,66.81500000000001
69,2013-05-21,72.29166666666667,2066.0,0.0,72.29166666666667,19.904118936215983,71.84000000000002
69,2013-05-22,59.5,1693.0,0.0,59.5,19.991484544201615,69.2375
69,2013-05-23,73.04166666666667,2075.8333333333335,0.0,73.04166666666667,20.015351933627727,69.75500000000001
69,2013-05-24,70.375,1998.1666666666667,0.0,70.375,20.034187588622903,51.47
69,2013-05-25,67.16666666666667,1928.6666666666667,0.0,67.16666666666666,19.80987152897799,44.66
69,2013-05-26,66.25,1899.8333333333333,0.0,66.25,19.836060180717606,49.2425
69,2013-05-27,68.20833333333333,1974.3333333333333,0.0,68.20833333333334,19.65178470932523,57.02
69,2013-05-28,71.29166666666667,2044.8333333333333,0.0,71.29166666666666,19.831971499986416,57.4325
69,2013-05-29,62.958333333333336,1895.6666666666667,0.0,62.958333333333336,18.891928228122616,64.4975
69,2013-05-30,58.666666666666664,1949.5,0.0,58.666666666666664,17.1180074663019,73.70749999999998
69,2013-05-31,56.25,1900.8333333333333,0.0,56.25,16.83307759754494,78.4775
69,2013-06-01,54.958333333333336,1862.1666666666667,0.0,54.95833333333333,16.7880418568573,79.4225
69,2013-06-02,25.708333333333332,944.0,0.0,25.708333333333332,15.491267949623353,75.815
69,2013-06-03,51.375,1882.0,0.0,51.37500000000001,15.528061902231666,63.785
69,2013-06-04,51.75,1838.3333333333333,0.0,51.74999999999999,16.012941976427925,59.75749999999999
69,2013-06-05,52.583333333333336,1853.3333333333333,0.0,52.583333333333336,16.139111211031178,62.8325
69,2013-06-06,52.0,1876.3333333333333,0.0,52.0,15.764434180138567,62.622499999999995
69,2013-06-07,56.75,1875.5,0.0,56.75,17.212098995823332,56.78749999999999
69,2013-06-08,61.916666666666664,1941.0,0.0,61.916666666666664,18.145421890205508,61.89500000000001
69,2013-06-09,60.291666666666664,1909.5,0.0,60.291666666666664,17.960675424049345,66.35
69,2013-06-10,64.04166666666667,1999.3333333333333,0.0,64.04166666666666,18.220590891408246,61.1975
69,2013-06-11,62.791666666666664,1920.1666666666667,0.0,62.79166666666667,18.60150666898128,63.2825
69,2013-06-12,60.583333333333336,1858.6666666666667,0.0,60.583333333333336,18.54115106408417,64.42999999999999
69,2013-06-13,61.791666666666664,1891.1666666666667,0.0,61.791666666666664,18.585966187832316,56.599999999999994
69,2013-06-14,57.5,1733.3333333333333,0.0,57.49999999999999,18.869951923076922,63.9125
69,2013-06-15,64.0,1874.3333333333333,0.0,64.0,19.423083763115777,66.515
69,2013-06-16,64.25,1914.3333333333333,0.0,64.25,19.091524464565556,63.845000000000006
69,2013-06-17,59.666666666666664,1819.0,0.0,59.66666666666667,18.658817421049417,67.6625
69,2013-06-18,62.916666666666664,1858.5,0.0,62.916666666666664,19.256979942008194,60.38749999999999
69,2013-06-19,64.66666666666667,1935.3333333333333,0.0,64.66666666666666,19.006832012860258,61.370000000000005
69,2013-06-20,64.375,1888.8333333333333,0.0,64.375,19.38691211506221,65.255
69,2013-06-21,64.70833333333333,1946.5,0.0,64.70833333333333,18.909970174387077,71.3
69,2013-06-22,64.70833333333333,1942.6666666666667,0.0,64.70833333333333,18.947283945321438,74.5025
69,2013-06-23,54.208333333333336,1750.0,0.0,54.208333333333336,17.620289682539685,78.99500000000002
69,2013-06-24,62.041666666666664,2014.8333333333333,0.0,62.041666666666664,17.515775360520582,77.1425
69,2013-06-25,62.125,1972.1666666666667,0.0,62.125,17.91875475365503,74.45750000000001
69,2013-06-26,59.791666666666664,1937.0,0.0,59.791666666666664,17.55885031262548,75.11749999999998
69,2013-06-27,54.916666666666664,1885.0,0.0,54.91666666666667,16.572111700559976,75.995
69,2013-06-28,54.125,1882.5,0.0,54.125,16.35490261177512,73.52
69,2013-06-29,56.5,1913.8333333333333,0.0,56.49999999999999,16.793041888008357,73.7225
69,2013-06-30,55.791666666666664,1937.6666666666667,0.0,55.791666666666664,16.37854449796433,72.58250000000002
69,2013-07-01,51.875,1869.1666666666667,0.0,51.87500000000001,15.786836825679892,71.3375
69,2013-07-02,51.291666666666664,1879.5,0.0,51.29166666666667,15.523495462741272,75.11
69,2013-07-03,50.708333333333336,1882.5,0.0,50.708333333333336,15.322491515419804,79.49000000000001
69,2013-07-04,46.041666666666664,1818.1666666666667,0.0,46.041666666666664,14.40463913588169,81.36500000000001
69,2013-07-05,43.625,1796.0,0.0,43.625,13.81701234224202,81.58999999999999
69,2013-07-06,43.958333333333336,1810.5,0.0,43.958333333333336,13.811082727300622,79.78250000000001
69,2013-07-07,42.083333333333336,1813.6666666666667,0.0,42.083333333333336,13.198898793114012,76.96249999999999
69,2013-07-08,40.833333333333336,1781.1666666666667,0.0,40.833333333333336,13.040532110664046,77.8625
69,2013-07-09,40.25,1793.8333333333333,0.0,40.25,12.763472080275015,77.00750000000001
69,2013-07-10,39.458333333333336,1753.5,0.0,39.458333333333336,12.800236827931439,76.985
69,2013-07-11,39.791666666666664,1740.3333333333333,0.0,39.791666666666664,13.00602933665326,75.75499999999998
69,2013-07-12,40.541666666666664,1749.6666666666667,0.0,40.541666666666664,13.18048279037277,73.36999999999999
69,2013-07-13,41.0,1785.5,0.0,41.0,13.061980771025855,73.1075
69,2013-07-14,38.166666666666664,1720.1666666666667,0.0,38.166666666666664,12.621144591932307,79.87249999999999
69,2013-07-15,35.375,1587.3333333333333,0.0,35.375,12.676908336833263,82.49
69,2013-07-16,34.833333333333336,1541.8333333333333,0.0,34.833333333333336,12.851169242964728,81.3275
69,2013-07-17,36.916666666666664,1666.6666666666667,0.0,36.916666666666664,12.599658333333332,83.66000000000001
69,2013-07-18,34.333333333333336,1540.3333333333333,0.0,34.333333333333336,12.679037726321866,84.89
69,2013-07-19,37.041666666666664,1686.8333333333333,0.0,37.041666666666664,12.491177584560155,85.57249999999999
69,2013-07-20,37.083333333333336,1680.0,0.0,37.083333333333336,12.55609292328042,77.81000000000002
69,2013-07-21,38.958333333333336,1743.6666666666667,0.0,38.958333333333336,12.709309086854011,73.8725
69,2013-07-22,39.125,1753.0,0.0,39.125,12.695723996957595,74.1275
69,2013-07-23,36.541666666666664,1690.3333333333333,0.0,36.541666666666664,12.297052685203445,75.11749999999999
69,2013-07-24,30.625,1421.3333333333333,0.0,30.625000000000004,12.256464000938085,69.845
69,2013-07-25,30.333333333333332,1152.5,0.0,30.333333333333336,14.971463003133284,63.455000000000005
69,2013-07-26,37.958333333333336,1538.5,0.0,37.958333333333336,14.034426569891309,67.21999999999998
69,2013-07-27,0.16666666666666666,9.666666666666666,0.0,0.16666666666666669,9.807471264367816,71.0
69,2013-07-28,34.208333333333336,1579.5,0.0,34.208333333333336,12.31962030881784,70.19749999999999
69,2013-07-29,34.958333333333336,1683.8333333333333,0.0,34.958333333333336,11.80963987594444,71.8325
69,2013-07-30,33.791666666666664,1628.6666666666667,0.0,33.791666666666664,11.802185666530221,67.9175
69,2013-07-31,31.333333333333332,1553.3333333333333,0.0,31.333333333333336,11.474320457796852,70.15249999999999
69,2013-08-01,30.5,1541.8333333333333,0.0,30.5,11.252459193600691,68.795
69,2013-08-02,14.291666666666666,774.1666666666666,0.0,14.291666666666666,10.501067456045925,71.135
69,2013-08-03,0.0,0.0,0.0,0.0,0.0,70.8275
69,2013-08-04,0.0,0.0,0.0,0.0,0.0,66.665
69,2013-08-05,0.0,0.0,0.0,0.0,0.0,65.50999999999999
69,2013-08-06,0.0,0.0,0.0,0.0,0.0,66.89
69,2013-08-07,0.0,0.0,0.0,0.0,0.0,70.94
69,2013-08-08,0.0,0.0,0.0,0.0,0.0,76.2275
69,2013-08-09,0.0,0.0,0.0,0.0,0.0,74.45
69,2013-08-10,0.0,0.0,0.0,0.0,0.0,69.8490909090909
69,2013-08-11,0.0,0.0,0.0,0.0,0.0,66.2525
69,2013-08-12,0.0,1.3333333333333333,0.0,0.0,0.0,69.95428571428572
69,2013-08-13,0.125,12.166666666666666,0.0,0.125,5.84417808219178,68.28500000000001
69,2013-08-14,5.916666666666667,189.83333333333334,0.0,5.916666666666667,17.729221539362012,62.42000000000001
69,2013-08-15,44.541666666666664,1430.3333333333333,0.0,44.54166666666667,17.713902159558767,63.46999999999999
69,2013-08-16,54.791666666666664,1621.8333333333333,0.0,54.79166666666667,19.21734234234234,65.675
69,2013-08-17,64.875,1883.6666666666667,0.0,64.875,19.591079012564148,67.22000000000001
69,2013-08-18,66.75,1946.1666666666667,0.0,66.75,19.50995546801404,66.11
69,2013-08-19,64.95833333333333,1914.0,0.0,64.95833333333333,19.30536325902705,69.69500000000001
69,2013-08-20,72.5,2074.6666666666665,0.0,72.5,19.87809286632391,71.2025
69,2013-08-21,71.16666666666667,2178.6666666666665,0.0,71.16666666666667,18.58107660138719,73.28750000000001
69,2013-08-22,72.83333333333333,2137.6666666666665,0.0,72.83333333333334,19.380957949997402,74.4275
69,2013-08-23,74.08333333333333,2133.8333333333335,0.0,74.08333333333333,19.748997630763622,69.45500000000001
69,2013-08-24,71.875,2036.5,0.0,71.875,20.076059824862917,64.3325
69,2013-08-25,72.5,2151.0,0.0,72.5,19.172671625600497,67.205
69,2013-08-26,74.75,2167.0,0.0,74.75,19.62173127211198,69.4775
69,2013-08-27,71.45833333333333,2087.3333333333335,0.0,71.45833333333333,19.473594032790377,73.61
69,2013-08-28,73.16666666666667,2113.8333333333335,0.0,73.16666666666667,19.689177113721783,74.255
69,2013-08-29,72.95833333333333,2157.0,0.0,72.95833333333334,19.240209524545406,72.49999999999999
69,2013-08-30,74.70833333333333,2187.8333333333335,0.0,74.70833333333333,19.424052842741425,74.915
69,2013-08-31,23.625,695.8333333333334,0.0,23.625,19.31308383233533,73.475
69,2013-09-01,41.625,1245.6666666666667,0.0,41.625,19.00804455445545,74.92999999999999
69,2013-09-02,76.91666666666667,2273.3333333333335,0.0,76.91666666666667,19.246083822091883,74.00750000000001
69,2013-09-03,71.08333333333333,2069.0,0.0,71.08333333333333,19.54304951398958,67.52750000000002
69,2013-09-04,76.875,2211.0,0.0,76.875,19.777956806874716,68.4275
69,2013-09-05,74.25,2108.3333333333335,0.0,74.25,20.032826086956522,63.905
69,2013-09-06,71.45833333333333,2046.3333333333333,0.0,71.45833333333333,19.863763778031167,56.585
69,2013-09-07,77.25,2240.6666666666665,0.0,77.25,19.61129500148765,61.22749999999999
69,2013-09-08,76.79166666666667,2184.8333333333335,0.0,76.79166666666667,19.99313130927861,64.04749999999999
69,2013-09-09,74.375,2125.5,0.0,74.375,19.904483258841058,57.785
69,2013-09-10,76.0,2203.1666666666665,0.0,76.0,19.622361752023604,70.01
69,2013-09-11,71.95833333333333,2088.0,0.0,71.95833333333333,19.603591288846317,79.6475
69,2013-09-12,74.875,2187.6666666666665,0.0,74.875,19.468869038549446,71.56249999999999
69,2013-09-13,72.41666666666667,2087.8333333333335,0.0,72.41666666666666,19.73002980229371,62.465
69,2013-09-14,70.79166666666667,2014.6666666666667,0.0,70.79166666666666,19.987753005735716,55.76749999999999
69,2013-09-15,71.375,2052.0,0.0,71.375,19.785808560753736,56.615
69,2013-09-16,71.16666666666667,2069.8333333333335,0.0,71.16666666666667,19.558083044796952,55.04749999999999
69,2013-09-17,74.0,2089.5,0.0,74.0,20.145329823721784,50.412500000000016
69,2013-09-18,76.45833333333333,2161.8333333333335,0.0,76.45833333333333,20.11813211523141,53.99000000000001
69,2013-09-19,73.79166666666667,2096.5,0.0,73.79166666666667,20.02154053051382,59.29249999999999
69,2013-09-20,75.16666666666667,2169.8333333333335,0.0,75.16666666666667,19.70534091200041,63.410000000000004
69,2013-09-21,75.75,2186.5,0.0,75.75,19.706894580379604,66.05
69,2013-09-22,72.45833333333333,2086.6666666666665,0.0,72.45833333333334,19.75241946219382,57.964999999999996
69,2013-09-23,73.0,2047.6666666666667,0.0,73.0,20.279098160507896,50.99000000000001
69,2013-09-24,73.08333333333333,2114.3333333333335,0.0,73.08333333333333,19.662101266487994,52.70749999999999
69,2013-09-25,73.25,2098.1666666666665,0.0,73.25,19.858785447613,55.91000000000002
69,2013-09-26,76.95833333333333,2158.5,0.0,76.95833333333333,20.280966077265592,56.34499999999998
69,2013-09-27,74.45833333333333,2093.0,0.0,74.45833333333334,20.236207331316027,53.46500000000001
69,2013-09-28,76.20833333333333,2152.0,0.0,76.20833333333333,20.14397782424618,56.809999999999995
69,2013-09-29,74.29166666666667,2154.3333333333335,0.0,74.29166666666667,19.616080638506368,58.19750000000001
69,2013-09-30,72.54166666666667,2115.3333333333335,0.0,72.54166666666667,19.507146890429667,58.99250000000001
69,2013-10-01,73.625,2139.0,0.0,73.625,19.579408212560388,60.1175
69,2013-10-02,72.45833333333333,2092.3333333333335,0.0,72.45833333333334,19.69892398173225,63.73999999999999
69,2013-10-03,72.5,2071.3333333333335,0.0,72.5,19.910082072738977,60.004999999999995
69,2013-10-04,71.16666666666667,2034.5,0.0,71.16666666666667,19.897749924906474,59.337499999999984
69,2013-10-05,71.375,2097.3333333333335,0.0,71.375,19.35814327717737,59.13500000000001
69,2013-10-06,72.04166666666667,2087.8333333333335,0.0,72.04166666666667,19.62786048801256,57.92749999999998
69,2013-10-07,74.375,2157.0,0.0,74.375,19.61380582599289,64.1375
69,2013-10-08,72.625,2066.0,0.0,72.625,19.99589585350113,54.589999999999996
69,2013-10-09,72.375,2044.8333333333333,0.0,72.375,20.13333401255196,49.61750000000001
69,2013-10-10,73.04166666666667,2073.0,0.0,73.04166666666667,20.042708500830788,50.74999999999999
69,2013-10-11,73.91666666666667,2104.1666666666665,0.0,73.91666666666666,19.982382838283826,56.54749999999999
69,2013-10-12,70.29166666666667,2014.0,0.0,70.29166666666666,19.85314948140792,56.17249999999999
69,2013-10-13,72.29166666666667,2084.6666666666665,0.0,72.29166666666667,19.725892095725403,59.05249999999999
69,2013-10-14,72.45833333333333,2094.6666666666665,0.0,72.45833333333334,19.676980559091874,57.507499999999986
69,2013-10-15,68.375,1991.1666666666667,0.0,68.375,19.533261488239724,61.38500000000001
69,2013-10-16,74.5,2157.5,0.0,74.5,19.642217072228657,58.842499999999994
69,2013-10-17,75.79166666666667,2192.6666666666665,0.0,75.79166666666667,19.662280201682375,62.24750000000001
69,2013-10-18,72.41666666666667,2093.6666666666665,0.0,72.41666666666666,19.67505837711617,55.362500000000004
69,2013-10-19,72.75,2090.3333333333335,0.0,72.75,19.797141604209855,52.5425
69,2013-10-20,71.625,2071.6666666666665,0.0,71.625,19.66662308930008,50.86250000000001
69,2013-10-21,70.45833333333333,2028.0,0.0,70.45833333333333,19.762844482796403,53.86249999999999
69,2013-10-22,70.66666666666667,1916.1666666666667,0.0,70.66666666666667,20.978110231654632,49.849999999999994
69,2013-10-23,74.125,2062.6666666666665,0.0,74.125,20.44187338396897,43.324999999999996
