ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2013-10-24,69.20833333333333,1969.5,0.0,69.20833333333334,19.988833178189612,42.49999999999999
69,2013-10-25,68.875,1949.5,0.0,68.875,20.096638026844488,41.375
69,2013-10-26,69.625,1979.5,0.0,69.625,20.00758819567231,43.4975
69,2013-10-27,67.20833333333333,1915.6666666666667,0.0,67.20833333333334,19.956676671886783,44.4575
69,2013-10-28,69.25,2004.0,0.0,69.25,19.656541084497672,41.9525
69,2013-10-29,70.75,1972.3333333333333,0.0,70.75,20.404744803109683,36.3725
69,2013-10-30,71.04166666666667,2033.0,0.0,71.04166666666667,19.877456003716457,40.512499999999996
69,2013-10-31,72.91666666666667,2055.3333333333335,0.0,72.91666666666666,20.18039112336469,48.852499999999985
69,2013-11-01,70.875,2053.6666666666665,0.0,70.875,19.63125913001136,62.554999999999986
69,2013-11-02,71.0,1993.0,0.0,71.0,20.26450911523666,47.08250000000001
69,2013-11-03,66.25,1884.6666666666667,0.0,66.25,19.995688892819246,36.829999999999984
69,2013-11-04,66.29166666666667,1869.6666666666667,0.0,66.29166666666667,20.16878751411422,31.039999999999992
69,2013-11-05,68.16666666666667,1955.0,0.0,68.16666666666666,19.834001136686556,40.40749999999999
69,2013-11-06,67.04166666666667,1922.8333333333333,0.0,67.04166666666667,19.832990234318572,52.06999999999999
69,2013-11-07,64.16666666666667,1870.1666666666667,0.0,64.16666666666667,19.517051362029527,49.617499999999986
69,2013-11-08,57.916666666666664,1739.0,0.0,57.91666666666667,18.944755926138903,38.81000000000001
69,2013-11-09,57.166666666666664,1744.6666666666667,0.0,57.166666666666664,18.638692523245446,36.747499999999995
69,2013-11-10,54.875,1673.1666666666667,0.0,54.87499999999999,18.656078792708435,44.495000000000005
69,2013-11-11,58.75,1782.8333333333333,0.0,58.75,18.74485837150603,43.362500000000004
69,2013-11-12,66.0,1903.5,0.0,66.0,19.72314158129761,31.715
69,2013-11-13,70.79166666666667,1974.6666666666667,0.0,70.79166666666666,20.39263659126716,28.1675
69,2013-11-14,73.04166666666667,2008.1666666666667,0.0,73.04166666666667,20.689784076133567,37.205000000000005
69,2013-11-15,59.458333333333336,1691.6666666666667,0.0,59.458333333333336,19.993230706075533,41.54749999999999
69,2013-11-16,64.79166666666667,1841.6666666666667,0.0,64.79166666666667,20.012122926093515,47.21
69,2013-11-17,67.125,1816.6666666666667,0.0,67.125,21.018130733944954,51.912500000000016
69,2013-11-18,69.79166666666667,1989.1666666666667,0.0,69.79166666666666,19.95801913140623,56.2775
69,2013-11-19,67.04166666666667,1862.6666666666667,0.0,67.04166666666667,20.473622792889525,36.095000000000006
69,2013-11-20,64.70833333333333,1818.6666666666667,0.0,64.70833333333333,20.239144214320625,28.7075
69,2013-11-21,65.70833333333333,1865.8333333333333,0.0,65.70833333333333,20.03238424892065,32.17250000000001
69,2013-11-22,70.70833333333333,2006.1666666666667,0.0,70.70833333333333,20.048811304034782,42.0575
69,2013-11-23,59.791666666666664,1719.1666666666667,0.0,59.791666666666664,19.783708999838424,34.9175
69,2013-11-24,60.375,1764.1666666666667,0.0,60.375,19.467158715162967,20.045
69,2013-11-25,70.41666666666667,1957.3333333333333,0.0,70.41666666666667,20.46424415304269,23.652500000000003
69,2013-11-26,65.66666666666667,1840.3333333333333,0.0,65.66666666666666,20.29707782406569,31.272500000000004
69,2013-11-27,61.916666666666664,1764.3333333333333,0.0,61.916666666666664,19.96236381384218,35.427499999999995
69,2013-11-28,62.083333333333336,1756.0,0.0,62.083333333333336,20.11108738294103,24.995
69,2013-11-29,63.75,1778.3333333333333,0.0,63.74999999999999,20.39163542642924,24.162499999999998
69,2013-11-30,60.416666666666664,1709.3333333333333,0.0,60.416666666666664,20.10550734529381,22.985
69,2013-12-01,67.04166666666667,1871.5,0.0,67.04166666666667,20.3769888977944,32.90749999999999
69,2013-12-02,66.75,1872.6666666666667,0.0,66.75,20.27569864720541,34.21999999999999
69,2013-12-03,69.54166666666667,1920.5,0.0,69.54166666666667,20.597562122132544,33.230000000000004
69,2013-12-04,69.25,1896.8333333333333,0.0,69.25,20.767089886653196,30.5
69,2013-12-05,72.58333333333333,1989.8333333333333,0.0,72.58333333333333,20.749385766535443,44.84749999999999
69,2013-12-06,63.875,1772.3333333333333,0.0,63.87500000000001,20.500787568177543,40.302499999999995
69,2013-12-07,63.25,1756.3333333333333,0.0,63.24999999999999,20.48512526096033,32.56249999999999
69,2013-12-08,61.625,1729.8333333333333,0.0,61.625,20.264584738414104,28.235000000000003
69,2013-12-09,66.45833333333333,1854.3333333333333,0.0,66.45833333333333,20.38668808796213,31.3025
69,2013-12-10,65.04166666666667,1798.8333333333333,0.0,65.04166666666666,20.56770205997714,29.33
69,2013-12-11,65.83333333333333,1814.5,0.0,65.83333333333333,20.638299500933837,25.512500000000003
69,2013-12-12,65.20833333333333,1806.1666666666667,0.0,65.20833333333333,20.536683737811813,18.185
69,2013-12-13,63.625,1760.0,0.0,63.625,20.563648200757576,21.814999999999994
69,2013-12-14,61.041666666666664,1725.0,0.0,61.04166666666667,20.129005636070854,9.950000000000001
69,2013-12-15,65.66666666666667,1813.0,0.0,65.66666666666666,20.603082674511246,22.685
69,2013-12-16,50.0,1467.8333333333333,0.0,50.0,19.37663222436698,18.244999999999997
69,2013-12-17,54.583333333333336,1590.8333333333333,0.0,54.58333333333333,19.517330190326522,4.715
69,2013-12-18,60.625,1734.6666666666667,0.0,60.62499999999999,19.88020032667179,18.672500000000003
69,2013-12-19,48.375,1464.6666666666667,0.0,48.375,18.787423190714613,29.944999999999997
69,2013-12-20,54.083333333333336,1591.6666666666667,0.0,54.083333333333336,19.328420593368236,37.669999999999995
69,2013-12-21,42.208333333333336,1197.6666666666667,0.0,42.20833333333333,20.046902541979776,44.345
69,2013-12-22,60.958333333333336,1737.6666666666667,0.0,60.958333333333336,19.95499632329433,36.68782608695652
69,2013-12-23,59.958333333333336,1684.0,0.0,59.958333333333336,20.25314644365268,40.34749999999999
69,2013-12-24,63.083333333333336,1725.0,0.0,63.083333333333336,20.802262479871175,26.884999999999994
69,2013-12-25,64.125,1734.6666666666667,0.0,64.125,21.02792323212913,15.409999999999998
69,2013-12-26,61.25,1701.3333333333333,0.0,61.25000000000001,20.478668691222566,26.052499999999995
69,2013-12-27,65.29166666666667,1797.8333333333333,0.0,65.29166666666667,20.658242174222057,28.760000000000005
69,2013-12-28,66.58333333333333,1804.1666666666667,0.0,66.58333333333334,20.99297151655119,32.57750000000001
69,2013-12-29,66.83333333333333,1885.8333333333333,0.0,66.83333333333333,20.159272352334657,34.0325
69,2013-12-30,62.5,1731.8333333333333,0.0,62.5,20.52858242710038,24.709999999999997
69,2013-12-31,67.0,1839.8333333333333,0.0,67.0,20.714829241779146,16.197499999999998
69,2014-01-01,61.083333333333336,1693.0,0.0,61.083333333333336,20.52347082759073,17.952500000000004
69,2014-01-02,55.916666666666664,1572.3333333333333,0.0,55.91666666666667,20.22933891597767,3.3125000000000004
69,2014-01-03,50.916666666666664,1498.8333333333333,0.0,50.916666666666664,19.323761073427477,-1.9300000000000006
69,2014-01-04,41.791666666666664,1261.6666666666667,0.0,41.791666666666664,18.8421345222369,7.737500000000001
69,2014-01-05,48.833333333333336,1558.6666666666667,0.0,48.833333333333336,17.821660250926715,21.6125
69,2014-01-06,41.458333333333336,1332.5,0.0,41.458333333333336,17.698222847613092,35.885
69,2014-01-07,43.958333333333336,1372.3333333333333,0.0,43.958333333333336,18.220766537122497,7.280000000000001
69,2014-01-08,49.916666666666664,1511.8333333333333,0.0,49.916666666666664,18.781345312901923,11.2025
69,2014-01-09,43.083333333333336,1376.0,0.0,43.083333333333336,17.81049135981912,17.509999999999998
69,2014-01-10,41.291666666666664,1269.6666666666667,0.0,41.291666666666664,18.499403824275838,26.749999999999996
69,2014-01-11,48.958333333333336,1456.8333333333333,0.0,48.95833333333333,19.11621000648286,45.55249999999999
69,2014-01-12,44.708333333333336,1413.3333333333333,0.0,44.708333333333336,17.994049724842768,39.455000000000005
69,2014-01-13,51.166666666666664,1554.5,0.0,51.16666666666667,18.723258639791286,38.165
69,2014-01-14,52.833333333333336,1559.8333333333333,0.0,52.83333333333333,19.267033514976674,43.19749999999999
69,2014-01-15,55.5,1643.8333333333333,0.0,55.50000000000001,19.205262090641792,36.62
69,2014-01-16,55.541666666666664,1610.3333333333333,0.0,55.541666666666664,19.619510280825224,30.36500000000001
69,2014-01-17,57.333333333333336,1656.0,0.0,57.333333333333336,19.693907675791735,29.03
69,2014-01-18,57.708333333333336,1647.8333333333333,0.0,57.70833333333333,19.920961026263445,26.36749999999999
69,2014-01-19,59.791666666666664,1713.6666666666667,0.0,59.791666666666664,19.847204661868638,28.0025
69,2014-01-20,57.625,1621.6666666666667,0.0,57.62500000000001,20.213168036998972,29.8925
69,2014-01-21,55.958333333333336,1569.8333333333333,0.0,55.95833333333333,20.276652687829564,7.8500000000000005
69,2014-01-22,38.916666666666664,1154.8333333333333,0.0,38.916666666666664,19.169084042911436,1.2425
69,2014-01-23,43.791666666666664,1357.0,0.0,43.791666666666664,18.356786825513797,6.8675
69,2014-01-24,50.833333333333336,1515.5,0.0,50.83333333333333,19.079969940247075,10.069999999999997
69,2014-01-25,49.458333333333336,1488.0,0.0,49.45833333333333,18.90695471176822,18.304999999999996
69,2014-01-26,44.916666666666664,1409.5,0.0,44.916666666666664,18.12706436482598,14.584999999999996
69,2014-01-27,44.416666666666664,1391.5,0.0,44.416666666666664,18.157154549447043,23.322499999999994
69,2014-01-28,47.833333333333336,1424.1666666666667,0.0,47.833333333333336,19.105344255900135,10.707499999999998
69,2014-01-29,47.625,1475.6666666666667,0.0,47.625,18.35827027332279,10.159999999999998
69,2014-01-30,46.458333333333336,1446.1666666666667,0.0,46.458333333333336,18.273860973454727,16.077499999999997
69,2014-01-31,45.666666666666664,1429.8333333333333,0.0,45.666666666666664,18.167657458134205,26.8625
69,2014-02-01,48.125,1469.0,0.0,48.125,18.635196845926934,32.787499999999994
69,2014-02-02,48.583333333333336,1460.5,0.0,48.583333333333336,18.922163262200918,37.7075
69,2014-02-03,51.75,1502.3333333333333,0.0,51.74999999999999,19.59427002440648,29.9825
69,2014-02-04,54.166666666666664,1614.3333333333333,0.0,54.166666666666664,19.0863961731709,24.7925
69,2014-02-05,55.666666666666664,1584.5,0.0,55.666666666666664,19.98425721398268,23.787499999999994
69,2014-02-06,50.041666666666664,1457.3333333333333,0.0,50.041666666666664,19.53250324031717,15.020000000000001
69,2014-02-07,45.583333333333336,1274.1666666666667,0.0,45.58333333333333,20.35002180074122,12.71
69,2014-02-08,49.75,1472.1666666666667,0.0,49.75,19.222998981093625,12.1325
69,2014-02-09,48.291666666666664,1469.0,0.0,48.291666666666664,18.69973432418123,19.122500000000006
69,2014-02-10,46.125,1422.1666666666667,0.0,46.125,18.448918903082152,17.742500000000003
69,2014-02-11,47.458333333333336,1454.3333333333333,0.0,47.458333333333336,18.562375849950342,12.68
69,2014-02-12,46.0,1396.5,0.0,46.0,18.737080797231172,10.205
69,2014-02-13,48.375,1458.3333333333333,0.0,48.375,18.869014285714286,21.177500000000002
69,2014-02-14,48.75,1483.1666666666667,0.0,48.75,18.696904146533317,28.58749999999999
69,2014-02-15,43.416666666666664,1349.6666666666667,0.0,43.416666666666664,18.29847904832469,28.37
69,2014-02-16,40.458333333333336,1321.0,0.0,40.458333333333336,17.4216870636723,19.482499999999998
69,2014-02-17,39.708333333333336,1297.0,0.0,39.708333333333336,17.415130000856678,13.377500000000003
69,2014-02-18,40.083333333333336,1325.8333333333333,0.0,40.08333333333333,17.197286821705426,19.37
69,2014-02-19,0.0,2.5,0.0,0.0,0.0,25.86500000000001
69,2014-02-20,0.0,0.0,0.0,0.0,0.0,36.92000000000001
69,2014-02-21,0.0,0.0,0.0,0.0,0.0,36.11749999999999
69,2014-02-22,0.0,0.0,0.0,0.0,0.0,39.2075
69,2014-02-23,0.0,0.0,0.0,0.0,0.0,38.54749999999999
69,2014-02-24,10.541666666666666,430.6666666666667,0.0,10.541666666666668,13.923648735810112,25.512173913043476
69,2014-02-25,28.083333333333332,1182.1666666666667,0.0,28.083333333333332,13.51309976972602,19.58
69,2014-02-26,25.291666666666668,1036.6666666666667,0.0,25.291666666666668,13.877887191854231,15.6275
69,2014-02-27,25.583333333333332,1096.1666666666667,0.0,25.583333333333336,13.275949014241547,14.8775
69,2014-02-28,22.958333333333332,941.6666666666666,0.0,22.958333333333332,13.868458702064896,10.31
69,2014-03-01,21.75,940.1666666666666,0.0,21.75,13.159501861372098,18.942500000000003
69,2014-03-02,22.125,947.0,0.0,22.125,13.289796726504752,25.827500000000004
69,2014-03-03,23.75,1011.1666666666666,0.0,23.75,13.360598318773691,12.7325
69,2014-03-04,30.083333333333332,1189.6666666666667,0.0,30.083333333333336,14.384199589053887,13.662500000000001
69,2014-03-05,25.416666666666668,997.0,0.0,25.416666666666664,14.501351276050373,19.745000000000005
69,2014-03-06,2.5833333333333335,69.16666666666667,0.0,2.5833333333333335,21.24558232931727,13.962499999999997
69,2014-03-07,33.541666666666664,1184.5,0.0,33.541666666666664,16.10774002157497,20.824999999999996
69,2014-03-08,36.916666666666664,1281.6666666666667,0.0,36.916666666666664,16.38447117468574,30.799999999999997
69,2014-03-09,37.791666666666664,1282.0,0.0,37.79166666666667,16.768455321546195,29.292499999999993
69,2014-03-10,3.6666666666666665,104.16666666666667,0.0,3.6666666666666665,20.022933333333334,34.752500000000005
69,2014-03-11,47.541666666666664,1464.5,0.0,47.541666666666664,18.46588236409848,42.837500000000006
69,2014-03-12,54.083333333333336,1583.1666666666667,0.0,54.083333333333336,19.432194616977224,31.287500000000005
69,2014-03-13,53.166666666666664,1527.1666666666667,0.0,53.166666666666664,19.80332132853141,14.712499999999997
69,2014-03-14,4.583333333333333,134.5,0.0,4.583333333333333,19.384035522511358,26.6675
69,2014-03-15,48.666666666666664,1555.8333333333333,0.0,48.66666666666667,17.793179789323332,39.85250000000001
69,2014-03-16,44.541666666666664,1374.1666666666667,0.0,44.54166666666667,18.437927026480693,22.955000000000002
69,2014-03-17,23.875,796.6666666666666,0.0,23.875,17.047149581589956,18.784999999999997
69,2014-03-18,53.166666666666664,1598.5,0.0,53.166666666666664,18.91959475897543,25.895
69,2014-03-19,59.666666666666664,1459.1666666666667,0.0,59.66666666666667,23.26011802779364,32.38999999999999
69,2014-03-20,5.416666666666667,318.6666666666667,0.0,5.416666666666667,9.668976638772664,38.052499999999995
69,2014-03-21,0.0,0.0,0.0,0.0,0.0,33.39499999999999
69,2014-03-22,64.375,1795.0,0.0,64.375,20.400359795728875,35.487500000000004
69,2014-03-23,69.375,1859.0,0.0,69.375,21.22797875201721,29.63
69,2014-03-24,71.58333333333333,1921.8333333333333,0.0,71.58333333333333,21.18757407568005,21.507500000000004
69,2014-03-25,73.125,1952.3333333333333,0.0,73.125,21.305755933071538,25.955
69,2014-03-26,55.5,1487.6666666666667,0.0,55.50000000000001,21.221319740085146,27.124999999999996
69,2014-03-27,5.833333333333333,162.0,0.0,5.833333333333333,20.48268175582991,29.764999999999997
69,2014-03-28,67.41666666666667,1791.0,0.0,67.41666666666667,21.411974998449036,40.2125
69,2014-03-29,70.79166666666667,1913.0,0.0,70.79166666666666,21.05000508218621,42.7475
69,2014-03-30,76.08333333333333,2019.3333333333333,0.0,76.08333333333334,21.432190216793224,37.49
69,2014-03-31,44.458333333333336,1157.0,0.0,44.458333333333336,21.85771991741093,37.309999999999995
69,2014-04-01,13.583333333333334,129.0,0.0,13.583333333333334,59.89653316106804,40.1
69,2014-04-02,72.875,1331.1666666666667,0.0,72.875,31.14090083886315,44.442499999999995
69,2014-04-03,69.58333333333333,1849.3333333333333,0.0,69.58333333333333,21.403020608026917,41.705000000000005
69,2014-04-04,76.08333333333333,2018.0,0.0,76.08333333333334,21.44635089747825,41.495
69,2014-04-05,6.5,153.5,0.0,6.5,24.08740499457112,39.800000000000004
69,2014-04-06,68.54166666666667,1874.5,0.0,68.54166666666667,20.799565069203638,41.66
69,2014-04-07,76.70833333333333,2065.8333333333335,0.0,76.70833333333333,21.12186701627,44.089999999999996
69,2014-04-08,77.66666666666667,2021.6666666666667,0.0,77.66666666666666,21.8529541082715,48.79999999999999
69,2014-04-09,76.16666666666667,2049.3333333333335,0.0,76.16666666666667,21.141577206679678,44.607499999999995
69,2014-04-10,6.208333333333333,148.5,0.0,6.208333333333333,23.781191545080432,48.53
69,2014-04-11,73.16666666666667,1955.0,0.0,73.16666666666667,21.288817845978972,54.365
69,2014-04-12,75.16666666666667,1942.5,0.0,75.16666666666667,22.01148291148291,50.54750000000001
69,2014-04-13,72.75,2073.0,0.0,72.75,19.962674867342017,62.412499999999994
69,2014-04-14,6.166666666666667,178.83333333333334,0.0,6.166666666666667,19.614942528735632,70.145
69,2014-04-15,70.25,1960.0,0.0,70.25,20.388031462585033,51.627500000000005
69,2014-04-16,71.29166666666667,1903.3333333333333,0.0,71.29166666666666,21.306344862813777,32.78
69,2014-04-17,77.625,2088.1666666666665,0.0,77.625,21.145672040865193,39.349999999999994
69,2014-04-18,6.333333333333333,191.66666666666666,0.0,6.333333333333334,18.79623188405797,41.660000000000004
69,2014-04-19,75.41666666666667,2075.6666666666665,0.0,75.41666666666667,20.667824259943256,48.574999999999996
69,2014-04-20,76.08333333333333,2096.3333333333335,0.0,76.08333333333334,20.644968728467695,49.129999999999995
69,2014-04-21,74.0,1967.5,0.0,74.0,21.394493858534517,56.9975
69,2014-04-22,6.25,170.16666666666666,0.0,6.25,20.89250734573947,58.28
69,2014-04-23,76.625,2077.6666666666665,0.0,76.625,20.97875220600032,46.324999999999996
69,2014-04-24,80.25,2163.1666666666665,0.0,80.25,21.102800678018337,46.89499999999999
69,2014-04-25,80.95833333333333,2217.3333333333335,0.0,80.95833333333333,20.769001177590702,49.79750000000001
69,2014-04-26,77.33333333333333,2114.6666666666665,0.0,77.33333333333333,20.80222782681799,47.3675
69,2014-04-27,79.20833333333333,2112.5,0.0,79.20833333333334,21.328445101906638,46.79750000000001
69,2014-04-28,50.0,1384.0,0.0,50.0,20.55033718689788,51.38
69,2014-04-29,75.83333333333333,2123.6666666666665,0.0,75.83333333333333,20.312287448333592,48.267499999999984
69,2014-04-30,78.5,2199.3333333333335,0.0,78.5,20.303160048499546,43.87250000000001
69,2014-05-01,40.75,1160.8333333333333,0.0,40.75,19.9683776022972,56.585
69,2014-05-02,0.0,0.0,0.0,0.0,0.0,52.565
69,2014-05-03,0.0,0.0,0.0,0.0,0.0,54.410000000000004
69,2014-05-04,0.0,0.0,0.0,0.0,0.0,49.715
69,2014-05-05,0.0,0.0,0.0,0.0,0.0,52.91
69,2014-05-06,0.0,0.0,0.0,0.0,0.0,52.752500000000005
69,2014-05-07,0.0,0.0,0.0,0.0,0.0,52.7825
69,2014-05-08,0.0,0.0,0.0,0.0,0.0,59.11249999999999
69,2014-05-09,0.0,0.0,0.0,0.0,0.0,61.33249999999999
69,2014-05-10,17.791666666666668,558.8333333333334,0.0,17.791666666666668,18.110038274182326,69.11749999999999
69,2014-05-11,53.666666666666664,1646.1666666666667,0.0,53.666666666666664,18.54453106543822,64.28750000000001
69,2014-05-12,72.58333333333333,2117.1666666666665,0.0,72.58333333333333,19.50144978876381,69.48500000000001
69,2014-05-13,74.625,2146.3333333333335,0.0,74.625,19.777537272868457,65.7275
69,2014-05-14,83.41666666666667,2397.6666666666665,0.0,83.41666666666666,19.790148987441494,64.235
69,2014-05-15,85.41666666666667,2460.1666666666665,0.0,85.41666666666666,19.749819343766227,66.9275
69,2014-05-16,80.58333333333333,2339.8333333333335,0.0,80.58333333333333,19.59049196286535,67.72999999999999
69,2014-05-17,80.95833333333333,2283.8333333333335,0.0,80.95833333333333,20.16425539419592,52.79
69,2014-05-18,91.33333333333333,2618.5,0.0,91.33333333333333,19.840918252604332,53.0825
69,2014-05-19,87.83333333333333,2503.3333333333335,0.0,87.83333333333333,19.95839991122947,55.41500000000001
69,2014-05-20,89.625,2613.6666666666665,0.0,89.625,19.505810802193597,60.237500000000004
69,2014-05-21,87.5,2502.6666666666665,0.0,87.5,19.88795285029302,64.03250000000001
69,2014-05-22,86.33333333333333,2494.3333333333335,0.0,86.33333333333333,19.688338010601807,61.51249999999999
69,2014-05-23,74.66666666666667,2147.5,0.0,74.66666666666667,19.777829517526836,59.495000000000005
69,2014-05-24,82.25,2439.1666666666665,0.0,82.25,19.18136317048172,58.95500000000001
69,2014-05-25,7.416666666666667,217.16666666666666,0.0,7.416666666666667,19.42677155282681,64.5725
69,2014-05-26,81.33333333333333,2338.8333333333335,0.0,81.33333333333333,19.781277465022924,69.5
69,2014-05-27,82.41666666666667,2430.3333333333335,0.0,82.41666666666667,19.290089379600424,74.12000000000002
69,2014-05-28,85.79166666666667,2388.0,0.0,85.79166666666667,20.435996533593894,56.78000000000001
69,2014-05-29,87.58333333333333,2515.6666666666665,0.0,87.58333333333333,19.804022569674483,59.16500000000001
69,2014-05-30,84.66666666666667,2324.6666666666665,0.0,84.66666666666667,20.717474428830897,61.15250000000001
69,2014-05-31,81.41666666666667,2407.3333333333335,0.0,81.41666666666667,19.23809771069879,59.93000000000001
69,2014-06-01,79.66666666666667,2338.0,0.0,79.66666666666666,19.382829578937365,64.46
69,2014-06-02,71.75,2143.6666666666665,0.0,71.75,19.039243508008084,71.63
69,2014-06-03,77.41666666666667,2246.5,0.0,77.41666666666667,19.602573138462297,72.91999999999997
69,2014-06-04,74.29166666666667,2168.1666666666665,0.0,74.29166666666667,19.490926153688473,68.2625
69,2014-06-05,77.125,2244.8333333333335,0.0,77.125,19.54321961541317,65.05250000000001
69,2014-06-06,74.29166666666667,2191.1666666666665,0.0,74.29166666666667,19.28633591947466,64.58
69,2014-06-07,74.375,2205.3333333333335,0.0,74.375,19.183938558041113,69.04249999999999
69,2014-06-08,72.125,2189.6666666666665,0.0,72.125,18.73668937433399,71.855
69,2014-06-09,80.08333333333333,2309.3333333333335,0.0,80.08333333333333,19.726069332178596,66.79250000000002
69,2014-06-10,77.375,2258.0,0.0,77.375,19.492240552111014,70.1675
69,2014-06-11,75.16666666666667,2240.0,0.0,75.16666666666667,19.088082837301588,63.6275
69,2014-06-12,76.25,2241.1666666666665,0.0,76.25,19.353108500037184,63.1625
69,2014-06-13,73.58333333333333,2167.5,0.0,73.58333333333333,19.311027809816736,68.40499999999999
69,2014-06-14,71.54166666666667,2178.0,0.0,71.54166666666667,18.684703729211307,62.2475
69,2014-06-15,69.875,2122.3333333333335,0.0,69.875,18.728080336108057,64.05500000000002
69,2014-06-16,73.16666666666667,2182.0,0.0,73.16666666666667,19.074078317547613,69.8975
69,2014-06-17,72.33333333333333,2131.5,0.0,72.33333333333334,19.30359423462872,78.38
69,2014-06-18,69.33333333333333,2070.0,0.0,69.33333333333334,19.05271068169619,72.93499999999999
69,2014-06-19,75.33333333333333,2182.8333333333335,0.0,75.33333333333333,19.631416863912854,72.6725
69,2014-06-20,84.54166666666667,2442.6666666666665,0.0,84.54166666666667,19.687548330604073,65.0525
69,2014-06-21,82.04166666666667,2342.8333333333335,0.0,82.04166666666667,19.919485546939843,64.75250000000001
69,2014-06-22,74.66666666666667,2197.6666666666665,0.0,74.66666666666667,19.326356236412355,67.6175
69,2014-06-23,72.54166666666667,2164.3333333333335,0.0,72.54166666666667,19.065509651419475,71.735
69,2014-06-24,73.66666666666667,2190.5,0.0,73.66666666666667,19.129904385097262,72.36500000000001
69,2014-06-25,74.79166666666667,2241.3333333333335,0.0,74.79166666666667,18.98155549771961,73.7975
69,2014-06-26,66.16666666666667,1956.0,0.0,66.16666666666666,19.242231879118386,72.725
69,2014-06-27,82.33333333333333,2377.6666666666665,0.0,82.33333333333334,19.69743913266975,71.9825
69,2014-06-28,81.58333333333333,2363.6666666666665,0.0,81.58333333333333,19.633614205800782,72.62750000000001
69,2014-06-29,84.41666666666667,2494.0,0.0,84.41666666666666,19.253814710861622,76.33999999999999
69,2014-06-30,79.79166666666667,2370.0,0.0,79.79166666666667,19.151122245663384,75.92750000000001
69,2014-07-01,78.45833333333333,2346.8333333333335,0.0,78.45833333333333,19.01699393982435,80.045
69,2014-07-02,79.41666666666667,2317.6666666666665,0.0,79.41666666666667,19.49152044680953,76.07750000000001
69,2014-07-03,81.41666666666667,2246.1666666666665,0.0,81.41666666666667,20.618467265217284,74.8625
69,2014-07-04,75.83333333333333,2250.6666666666665,0.0,75.83333333333333,19.16611127567141,68.7275
69,2014-07-05,76.875,2288.6666666666665,0.0,76.875,19.106785246140404,69.41
69,2014-07-06,75.95833333333333,2255.6666666666665,0.0,75.95833333333334,19.155149376877986,72.20750000000001
69,2014-07-07,76.29166666666667,2291.6666666666665,0.0,76.29166666666667,18.936978787878786,75.3875
69,2014-07-08,81.0,2391.5,0.0,81.0,19.266360025088854,77.52500000000002
69,2014-07-09,83.16666666666667,2437.8333333333335,0.0,83.16666666666667,19.405745083293453,72.62000000000002
69,2014-07-10,86.04166666666667,2455.0,0.0,86.04166666666667,19.936198800633626,69.17
69,2014-07-11,52.916666666666664,1533.0,0.0,52.916666666666664,19.635201493078203,68.96
69,2014-07-12,82.625,2396.0,0.0,82.625,19.6159658458542,73.69250000000001
69,2014-07-13,82.25,2405.0,0.0,82.25,19.45386347886348,74.1725
69,2014-07-14,78.875,2321.3333333333335,0.0,78.875,19.327999353819646,76.37750000000001
69,2014-07-15,79.29166666666667,2347.1666666666665,0.0,79.29166666666667,19.21625068048948,74.9525
69,2014-07-16,75.58333333333333,2189.5,0.0,75.58333333333334,19.636592575676843,71.85499999999999
69,2014-07-17,79.54166666666667,2327.6666666666665,0.0,79.54166666666667,19.438329395197858,66.92
69,2014-07-18,78.95833333333333,2237.3333333333335,0.0,78.95833333333333,20.07485039233214,68.13499999999999
69,2014-07-19,81.54166666666667,2420.3333333333335,0.0,81.54166666666667,19.164144631134373,69.1475
69,2014-07-20,82.29166666666667,2384.3333333333335,0.0,82.29166666666666,19.632424041194835,71.0375
69,2014-07-21,81.45833333333333,2372.5,0.0,81.45833333333333,19.53054384732467,74.24750000000002
69,2014-07-22,84.0,2448.1666666666665,0.0,84.0,19.517462046429298,78.59
69,2014-07-23,82.91666666666667,2402.0,0.0,82.91666666666667,19.636038255157743,78.0275
69,2014-07-24,82.25,2426.3333333333335,0.0,82.25,19.282817007830747,70.4975
69,2014-07-25,80.95833333333333,2392.6666666666665,0.0,80.95833333333333,19.247059882046994,68.63
69,2014-07-26,79.25,2318.1666666666665,0.0,79.25,19.446419584441728,71.50999999999999
69,2014-07-27,80.04166666666667,2359.6666666666665,0.0,80.04166666666667,19.295254155483356,72.55999999999999
69,2014-07-28,80.66666666666667,2366.1666666666665,0.0,80.66666666666666,19.39250076307201,68.2025
69,2014-07-29,82.83333333333333,2405.6666666666665,0.0,82.83333333333334,19.586404784998386,65.885
69,2014-07-30,83.95833333333333,2409.5,0.0,83.95833333333333,19.820833621544352,67.985
69,2014-07-31,75.33333333333333,2238.8333333333335,0.0,75.33333333333333,19.14037569170451,68.5475
69,2014-08-01,73.95833333333333,2211.0,0.0,73.95833333333334,19.02757362179004,71.8325
69,2014-08-02,77.08333333333333,2232.3333333333335,0.0,77.08333333333334,19.642034990791895,72.76249999999999
69,2014-08-03,56.875,1669.6666666666667,0.0,56.875,19.376559692553403,71.3675
69,2014-08-04,75.875,2235.1666666666665,0.0,75.875,19.309624561926775,72.83749999999999
69,2014-08-05,64.45833333333333,1799.5,0.0,64.45833333333333,20.375686919205954,71.0375
69,2014-08-06,78.45833333333333,2279.5,0.0,78.45833333333333,19.578730106504842,71.78
69,2014-08-07,80.33333333333333,2309.6666666666665,0.0,80.33333333333333,19.784793380478185,65.1725
69,2014-08-08,77.45833333333333,2240.1666666666665,0.0,77.45833333333333,19.668573146839275,67.15250000000002
69,2014-08-09,81.58333333333333,2358.6666666666665,0.0,81.58333333333333,19.67523436027888,70.28000000000002
69,2014-08-10,78.45833333333333,2316.5,0.0,78.45833333333333,19.266011343741756,71.33000000000001
69,2014-08-11,77.79166666666667,2290.3333333333335,0.0,77.79166666666667,19.32054710619512,73.0475
69,2014-08-12,77.875,2243.8333333333335,0.0,77.875,19.742061576171732,71.3225
69,2014-08-13,77.5,2288.6666666666665,0.0,77.5,19.262124963588697,68.79500000000002
69,2014-08-14,80.04166666666667,2325.1666666666665,0.0,80.04166666666667,19.581550307026973,64.17500000000001
69,2014-08-15,6.791666666666667,188.83333333333334,0.0,6.791666666666667,20.458921741688734,61.122499999999995
69,2014-08-16,0.0,0.0,0.0,0.0,0.0,64.835
69,2014-08-17,77.5,2221.0,0.0,77.5,19.84897943869128,67.25
69,2014-08-18,80.41666666666667,2336.8333333333335,0.0,80.41666666666667,19.57507191593562,66.0425
69,2014-08-19,80.83333333333333,2320.8333333333335,0.0,80.83333333333333,19.812148414123275,65.375
69,2014-08-20,74.54166666666667,2188.1666666666665,0.0,74.54166666666666,19.37776741056694,71.555
69,2014-08-21,75.125,2150.5,0.0,75.125,19.871473688289544,70.8725
69,2014-08-22,74.5,2066.1666666666665,0.0,74.5,20.510486408001935,66.14
69,2014-08-23,75.83333333333333,2219.5,0.0,75.83333333333333,19.43524567595304,67.3025
69,2014-08-24,74.58333333333333,2058.3333333333335,0.0,74.58333333333333,20.611572199730094,69.0125
69,2014-08-25,74.58333333333333,2150.5,0.0,74.58333333333333,19.728196285101657,71.03
69,2014-08-26,72.875,2087.8333333333335,0.0,72.875,19.85490340863734,73.39250000000001
69,2014-08-27,47.708333333333336,1351.3333333333333,0.0,47.708333333333336,20.08245457161651,74.33749999999999
69,2014-08-28,75.5,2131.0,0.0,75.5,20.15340997966526,67.2575
69,2014-08-29,77.375,2167.5,0.0,77.375,20.30610342176086,64.7
69,2014-08-30,73.16666666666667,2119.1666666666665,0.0,73.16666666666667,19.63962511469393,69.545
69,2014-08-31,5.5,136.33333333333334,0.0,5.5,22.948044009779952,73.355
69,2014-09-01,60.708333333333336,1784.1666666666667,0.0,60.70833333333333,19.355211739062746,78.03304347826086
69,2014-09-02,62.208333333333336,1826.0,0.0,62.20833333333333,19.37906550444201,77.41250000000001
69,2014-09-03,58.083333333333336,1716.0,0.0,58.08333333333333,19.253925472675473,71.2475
69,2014-09-04,58.916666666666664,1749.1666666666667,0.0,58.916666666666664,19.159845958392886,71.165
69,2014-09-05,58.666666666666664,1767.0,0.0,58.666666666666664,18.885996352889393,77.21
69,2014-09-06,54.0,1632.8333333333333,0.0,54.0,18.812085332244564,74.48
69,2014-09-07,61.0,1795.0,0.0,61.0,19.330826369545033,67.25000000000001
69,2014-09-08,60.125,1777.3333333333333,0.0,60.12499999999999,19.242931826706677,64.9775
69,2014-09-09,41.958333333333336,1261.8333333333333,0.0,41.95833333333333,18.914778981200193,64.0475
69,2014-09-10,63.333333333333336,1848.1666666666667,0.0,63.33333333333333,19.492890852797064,65.825
69,2014-09-11,56.625,1683.8333333333333,0.0,56.625,19.129082945659704,67.535
69,2014-09-12,18.5,538.1666666666666,0.0,18.5,19.55419634561784,58.4075
69,2014-09-13,61.958333333333336,1809.3333333333333,0.0,61.958333333333336,19.478978598624415,51.70250000000001
69,2014-09-14,68.04166666666667,1917.8333333333333,0.0,68.04166666666667,20.18129906433765,52.407500000000006
69,2014-09-15,65.5,1872.1666666666667,0.0,65.5,19.901317546514733,54.379999999999995
69,2014-09-16,50.25,1609.3333333333333,0.0,50.24999999999999,17.761314208782103,57.544999999999995
69,2014-09-17,66.70833333333333,1903.6666666666667,0.0,66.70833333333334,19.933071411895174,55.63999999999999
69,2014-09-18,66.08333333333333,1894.6666666666667,0.0,66.08333333333334,19.840114062866526,54.80749999999998
69,2014-09-19,61.375,1723.3333333333333,0.0,61.375,20.25849854932302,51.26
69,2014-09-20,63.833333333333336,1834.8333333333333,0.0,63.83333333333333,19.78955097344597,63.17000000000001
69,2014-09-21,55.25,1654.0,0.0,55.25,19.001234381297866,69.8375
69,2014-09-22,64.04166666666667,1855.1666666666667,0.0,64.04166666666666,19.636529362441234,57.095
69,2014-09-23,61.708333333333336,1769.8333333333333,0.0,61.70833333333333,19.833368647393034,55.83499999999999
69,2014-09-24,64.41666666666667,1855.0,0.0,64.41666666666667,19.753286912249173,58.75999999999999
69,2014-09-25,62.666666666666664,1815.8333333333333,0.0,62.66666666666667,19.63114578552853,56.92249999999999
69,2014-09-26,52.25,1550.6666666666667,0.0,52.25,19.166944325021497,60.9575
69,2014-09-27,53.333333333333336,1605.0,0.0,53.333333333333336,18.90204222914503,64.33999999999999
69,2014-09-28,55.25,1649.3333333333333,0.0,55.25,19.054996968472114,65.465
69,2014-09-29,57.083333333333336,1699.0,0.0,57.08333333333333,19.111773265319467,62.105
69,2014-09-30,56.25,1675.0,0.0,56.25,19.10261194029851,63.53
69,2014-10-01,56.708333333333336,1678.3333333333333,0.0,56.708333333333336,19.22001406818934,61.69249999999999
69,2014-10-02,54.541666666666664,1638.0,0.0,54.541666666666664,18.940853513770183,62.55500000000001
69,2014-10-03,44.083333333333336,1277.0,0.0,44.083333333333336,19.63670277560254,62.17250000000001
69,2014-10-04,83.875,2375.8333333333335,0.0,83.875,20.081752016836198,56.645
69,2014-10-05,83.70833333333333,2352.1666666666665,0.0,83.70833333333333,20.243501854082524,50.58500000000001
69,2014-10-06,80.79166666666667,2306.3333333333335,0.0,80.79166666666666,19.9264314448138,55.06249999999999
69,2014-10-07,81.0,2304.3333333333335,0.0,81.0,19.995154057572687,64.6775
69,2014-10-08,82.70833333333333,2329.1666666666665,0.0,82.70833333333333,20.199180083482407,61.835
69,2014-10-09,83.70833333333333,2337.0,0.0,83.70833333333333,20.374878167641327,53.2475
69,2014-10-10,76.66666666666667,2141.5,0.0,76.66666666666667,20.364490102991155,48.995
69,2014-10-11,82.41666666666667,2336.0,0.0,82.41666666666667,20.069069872526633,49.565000000000005
69,2014-10-12,86.04166666666667,2394.0,0.0,86.04166666666667,20.44418047433398,46.48250000000001
69,2014-10-13,84.75,2372.0,0.0,84.75,20.32404089376054,51.185
69,2014-10-14,85.91666666666667,2423.0,0.0,85.91666666666666,20.17014605401935,68.47250000000001
69,2014-10-15,85.5,2426.0,0.0,85.5,20.047506183017312,73.0175
69,2014-10-16,86.70833333333333,2445.6666666666665,0.0,86.70833333333333,20.167339625641727,69.005
69,2014-10-17,83.66666666666667,2346.3333333333335,0.0,83.66666666666667,20.283728749348864,63.15500000000001
69,2014-10-18,81.33333333333333,2318.5,0.0,81.33333333333333,19.9547600220449,57.41
69,2014-10-19,80.75,2251.1666666666665,0.0,80.75,20.404216332272153,44.7425
69,2014-10-20,80.41666666666667,2283.3333333333335,0.0,80.41666666666667,20.033728710462285,44.877500000000005
69,2014-10-21,83.375,2352.3333333333335,0.0,83.375,20.161462023522745,51.2075
69,2014-10-22,86.95833333333333,2395.5,0.0,86.95833333333334,20.649049722859996,51.0725
69,2014-10-23,84.41666666666667,2323.3333333333335,0.0,84.41666666666666,20.668155188904827,47.6525
69,2014-10-24,83.375,2306.8333333333335,0.0,83.375,20.559126869445844,46.910000000000004
69,2014-10-25,86.79166666666667,2414.6666666666665,0.0,86.79166666666667,20.445883374746916,52.1225
69,2014-10-26,86.70833333333333,2393.0,0.0,86.70833333333333,20.611195268607513,49.46750000000001
69,2014-10-27,85.45833333333333,2343.1666666666665,0.0,85.45833333333334,20.746090878915048,50.20999999999999
69,2014-10-28,83.95833333333333,2360.0,0.0,83.95833333333333,20.236567208097927,54.89750000000001
69,2014-10-29,83.79166666666667,2373.5,0.0,83.79166666666666,20.081522247969477,55.392500000000005
69,2014-10-30,85.75,2356.0,0.0,85.75,20.703505234861343,47.705000000000005
69,2014-10-31,86.625,2368.3333333333335,0.0,86.625,20.80584975369458,42.6575
69,2014-11-01,79.25,2208.6666666666665,0.0,79.25,20.410522939933596,41.899999999999984
69,2014-11-02,80.66666666666667,2249.6666666666665,0.0,80.66666666666666,20.396750135822593,41.04500000000001
69,2014-11-03,83.125,2284.6666666666665,0.0,83.125,20.696354318646044,43.782500000000006
69,2014-11-04,84.41666666666667,2309.6666666666665,0.0,84.41666666666666,20.79045196517054,55.122499999999974
69,2014-11-05,84.375,2316.8333333333335,0.0,84.375,20.71591072584706,52.84250000000001
69,2014-11-06,83.08333333333333,2291.1666666666665,0.0,83.08333333333333,20.627294439999034,43.54249999999999
69,2014-11-07,82.625,2263.3333333333335,0.0,82.625,20.7657676730486,41.712500000000006
69,2014-11-08,76.20833333333333,2019.0,0.0,76.20833333333333,21.470946150459522,41.195000000000014
69,2014-11-09,86.29166666666667,2146.5,0.0,86.29166666666667,22.867727178611176,43.48999999999999
69,2014-11-10,84.54166666666667,2095.1666666666665,0.0,84.54166666666667,22.952884283933923,44.472500000000004
69,2014-11-11,87.08333333333333,2164.8333333333335,0.0,87.08333333333333,22.882086124156338,54.357499999999995
69,2014-11-12,82.45833333333333,2056.8333333333335,0.0,82.45833333333333,22.804496529184558,49.23499999999999
69,2014-11-13,83.625,2073.0,0.0,83.625,22.946786058851906,35.93750000000001
69,2014-11-14,82.95833333333333,2053.1666666666665,0.0,82.95833333333333,22.98374800443759,33.7175
69,2014-11-15,79.79166666666667,1979.0,0.0,79.79166666666667,22.93489627196676,29.870000000000008
69,2014-11-16,82.54166666666667,2045.3333333333333,0.0,82.54166666666667,22.955892139287265,33.544999999999995
69,2014-11-17,84.875,2088.5,0.0,84.875,23.11693998882771,36.99499999999999
69,2014-11-18,82.375,2026.3333333333333,0.0,82.375,23.12435227833525,28.962499999999995
69,2014-11-19,84.45833333333333,2047.8333333333333,0.0,84.45833333333333,23.46026627058409,26.810000000000002
69,2014-11-20,81.66666666666667,2003.3333333333333,0.0,81.66666666666667,23.188713255684966,30.034999999999993
69,2014-11-21,80.29166666666667,1971.8333333333333,0.0,80.29166666666666,23.162493308539712,24.095
69,2014-11-22,77.875,1915.5,0.0,77.875,23.126022361437396,28.744999999999994
69,2014-11-23,74.70833333333333,1876.6666666666667,0.0,74.70833333333333,22.644719508584963,45.9725
69,2014-11-24,89.58333333333333,2206.8333333333335,0.0,89.58333333333334,23.090998917503715,58.82750000000001
69,2014-11-25,84.125,2070.0,0.0,84.125,23.117441626409015,49.34
69,2014-11-26,78.83333333333333,1959.1666666666667,0.0,78.83333333333333,22.88882744931235,35.12
69,2014-11-27,79.83333333333333,1972.0,0.0,79.83333333333333,23.02832713545188,30.297500000000017
69,2014-11-28,76.16666666666667,1889.6666666666667,0.0,76.16666666666667,22.927926736049862,26.952499999999997
69,2014-11-29,81.95833333333333,2262.1666666666665,0.0,81.95833333333333,20.60884046759498,23.487499999999997
69,2014-11-30,82.04166666666667,2387.8333333333335,0.0,82.04166666666667,19.544092156999604,38.937500000000014
69,2014-12-01,80.16666666666667,2309.3333333333335,0.0,80.16666666666666,19.746595939183987,42.26
69,2014-12-02,78.0,2154.1666666666665,0.0,78.0,20.596827852998064,29.712500000000002
69,2014-12-03,72.5,1954.0,0.0,72.5,21.105638007505974,38.135
69,2014-12-04,73.83333333333333,2007.3333333333333,0.0,73.83333333333333,20.92271393778368,33.845000000000006
69,2014-12-05,84.75,2244.6666666666665,0.0,84.75,21.476963914463916,27.267499999999995
69,2014-12-06,77.33333333333333,2048.6666666666665,0.0,77.33333333333333,21.47239396897711,33.357499999999995
69,2014-12-07,74.58333333333333,1832.5,0.0,74.58333333333333,23.151697741397605,27.462500000000002
69,2014-12-08,84.95833333333333,1972.5,0.0,84.95833333333334,24.500447120123926,20.3
69,2014-12-09,83.0,2125.0,0.0,83.0,22.217960784313725,30.95750000000001
69,2014-12-10,11.875,293.5,0.0,11.875,23.01497728563316,32.72749999999999
69,2014-12-11,71.25,1941.8333333333333,0.0,71.25,20.87170629130547,29.8325
69,2014-12-12,73.625,2011.5,0.0,73.625,20.820459441544454,29.794999999999987
69,2014-12-13,77.0,2123.0,0.0,77.0,20.63126079447323,31.130000000000006
69,2014-12-14,73.16666666666667,1999.0,0.0,73.16666666666667,20.820229559224057,37.01000000000001
69,2014-12-15,79.29166666666667,2180.0,0.0,79.29166666666667,20.689790392456676,35.247499999999995
69,2014-12-16,82.08333333333333,2175.1666666666665,0.0,82.08333333333333,21.46581998825122,35.85499999999999
69,2014-12-17,84.08333333333333,2194.1666666666665,0.0,84.08333333333333,21.79843651095075,37.73
69,2014-12-18,83.16666666666667,2157.3333333333335,0.0,83.16666666666667,21.928911722290895,35.142500000000005
69,2014-12-19,81.58333333333333,2121.3333333333335,0.0,81.58333333333333,21.87648622459669,30.155000000000005
69,2014-12-20,77.08333333333333,2060.5,0.0,77.08333333333334,21.28006282186093,27.012499999999992
69,2014-12-21,81.375,2167.1666666666665,0.0,81.375,21.359138275782513,29.18749999999999
69,2014-12-22,83.29166666666667,2205.0,0.0,83.29166666666666,21.487109473418997,31.992500000000007
69,2014-12-23,85.125,2241.3333333333335,0.0,85.125,21.604076814396194,35.945
69,2014-12-24,86.45833333333333,2270.5,0.0,86.45833333333334,21.66059543908586,42.327499999999986
69,2014-12-25,83.875,2233.1666666666665,0.0,83.875,21.364682065825807,49.362500000000004
69,2014-12-26,80.875,2164.0,0.0,80.875,21.258962954405423,39.8525
69,2014-12-27,80.70833333333333,2191.3333333333335,0.0,80.70833333333334,20.950527963695368,38.449999999999996
69,2014-12-28,87.04166666666667,2302.1666666666665,0.0,87.04166666666666,21.506784068148363,41.96
69,2014-12-29,86.375,2250.5,0.0,86.375,21.832028067836777,32.80250000000001
69,2014-12-30,84.45833333333333,2193.3333333333335,0.0,84.45833333333333,21.903973530901723,22.152500000000003
69,2014-12-31,80.0,2112.0,0.0,80.0,21.546717171717173,20.810000000000002
69,2015-01-01,84.70833333333333,2227.1666666666665,0.0,84.70833333333333,21.63507757739031,25.6925
69,2015-01-02,82.29166666666667,2161.6666666666665,0.0,82.29166666666666,21.65469994859933,30.77
69,2015-01-03,76.75,2040.5,0.0,76.75,21.395715919300827,25.332500000000007
69,2015-01-04,85.0,2235.6666666666665,0.0,85.0,21.627031459669002,39.13250000000001
69,2015-01-05,83.45833333333333,2161.8333333333335,0.0,83.45833333333333,21.960010150849328,24.837499999999995
69,2015-01-06,82.125,2126.8333333333335,0.0,82.125,21.964785283285007,14.172500000000001
69,2015-01-07,78.16666666666667,2056.0,0.0,78.16666666666666,21.62636456982274,11.585
69,2015-01-08,65.79166666666667,1791.0,0.0,65.79166666666667,20.89586435262733,6.3725
69,2015-01-09,73.95833333333333,1995.0,0.0,73.95833333333334,21.087701893622945,19.212500000000002
69,2015-01-10,71.08333333333333,1913.5,0.0,71.08333333333333,21.13120953459339,13.324999999999998
69,2015-01-11,70.58333333333333,1902.1666666666667,0.0,70.58333333333333,21.10758929875288,18.664999999999996
69,2015-01-12,74.125,1994.1666666666667,0.0,74.125,21.144055578771418,31.280000000000005
69,2015-01-13,69.41666666666667,1839.8333333333333,0.0,69.41666666666667,21.462005918410483,10.7825
69,2015-01-14,65.83333333333333,1767.8333333333333,0.0,65.83333333333333,21.183102353791522,4.617500000000001
69,2015-01-15,61.875,1721.0,0.0,61.875,20.45122748402092,16.7075
69,2015-01-16,66.125,1764.5,0.0,66.125,21.317146028147725,22.0325
69,2015-01-17,64.04166666666667,1682.6666666666667,0.0,64.04166666666666,21.64958481907026,11.0375
69,2015-01-18,69.5,1806.8333333333333,0.0,69.5,21.88022322663961,32.67499999999999
69,2015-01-19,65.0,1692.3333333333333,0.0,65.0,21.848040181209377,34.6325
69,2015-01-20,67.33333333333333,1739.8333333333333,0.0,67.33333333333333,22.014433055528944,25.317500000000006
69,2015-01-21,66.20833333333333,1700.5,0.0,66.20833333333334,22.14731369858538,16.3325
69,2015-01-22,58.75,1558.5,0.0,58.75,21.443027483691584,22.7
69,2015-01-23,69.29166666666667,1813.6666666666667,0.0,69.29166666666666,21.732444250444157,23.764999999999997
69,2015-01-24,68.875,1843.1666666666667,0.0,68.875,21.25602450492811,28.66249999999999
69,2015-01-25,70.79166666666667,1864.6666666666667,0.0,70.79166666666666,21.595634459539983,26.720000000000002
69,2015-01-26,71.08333333333333,1849.0,0.0,71.08333333333333,21.86834475091641,13.677500000000002
69,2015-01-27,70.29166666666667,1841.1666666666667,0.0,70.29166666666666,21.71679716966899,13.557499999999996
69,2015-01-28,67.16666666666667,1756.0,0.0,67.16666666666666,21.75776702100734,14.99
69,2015-01-29,62.75,1667.6666666666667,0.0,62.74999999999999,21.403732760343797,14.862500000000002
69,2015-01-30,52.583333333333336,1450.3333333333333,0.0,52.583333333333336,20.623640159350344,24.56
69,2015-01-31,50.416666666666664,1390.6666666666667,0.0,50.416666666666664,20.62225351550016,8.067499999999999
69,2015-02-01,50.166666666666664,1394.6666666666667,0.0,50.16666666666667,20.461141650732948,17.39
69,2015-02-02,51.083333333333336,1401.0,0.0,51.083333333333336,20.740829962725037,7.579999999999998
69,2015-02-03,41.958333333333336,1223.3333333333333,0.0,41.95833333333333,19.510053360581285,5.2475000000000005
69,2015-02-04,42.416666666666664,1242.5,0.0,42.41666666666667,19.418924659065503,22.459999999999997
69,2015-02-05,42.75,1243.3333333333333,0.0,42.75,19.55841152815013,20.36
69,2015-02-06,44.708333333333336,1269.1666666666667,0.0,44.708333333333336,20.038022543226088,7.677500000000001
69,2015-02-07,51.833333333333336,1437.1666666666667,0.0,51.83333333333333,20.515733116858016,22.96249999999999
69,2015-02-08,50.083333333333336,1396.8333333333333,0.0,50.083333333333336,20.395467923477707,14.517500000000004
69,2015-02-09,45.166666666666664,1263.3333333333333,0.0,45.166666666666664,20.336917326297275,18.740000000000002
69,2015-02-10,44.416666666666664,1258.3333333333333,0.0,44.416666666666664,20.078686534216335,23.150000000000002
69,2015-02-11,48.708333333333336,1359.0,0.0,48.70833333333333,20.38772892649824,16.205000000000002
69,2015-02-12,49.083333333333336,1363.0,0.0,49.083333333333336,20.484399201108662,24.027499999999993
69,2015-02-13,47.791666666666664,1320.1666666666667,0.0,47.791666666666664,20.592470437234354,3.125
69,2015-02-14,46.625,1289.6666666666667,0.0,46.625,20.564890798655984,12.0875
69,2015-02-15,47.208333333333336,1327.5,0.0,47.208333333333336,20.228756015902906,7.3325
69,2015-02-16,47.5,1329.0,0.0,47.5,20.330762478053675,1.3699999999999999
69,2015-02-17,46.25,1314.6666666666667,0.0,46.25,20.01156820486815,8.78
69,2015-02-18,45.875,1316.6666666666667,0.0,45.875,19.819161392405064,11.862500000000002
69,2015-02-19,42.083333333333336,1226.1666666666667,0.0,42.083333333333336,19.522959992750664,13.864999999999997
69,2015-02-20,40.958333333333336,1194.5,0.0,40.958333333333336,19.50478466117855,4.5874999999999995
69,2015-02-21,40.708333333333336,1191.5,0.0,40.708333333333336,19.434542127104024,10.0775
69,2015-02-22,39.75,1195.8333333333333,0.0,39.75,18.908257839721255,27.514999999999997
69,2015-02-23,35.458333333333336,1097.0,0.0,35.45833333333333,18.386401043249265,11.029999999999996
69,2015-02-24,45.208333333333336,1279.6666666666667,0.0,45.208333333333336,20.095863723191805,6.8825
69,2015-02-25,38.708333333333336,1162.0,0.0,38.708333333333336,18.94887287244215,19.857499999999998
69,2015-02-26,31.666666666666668,1011.8333333333334,0.0,31.666666666666664,17.80239389447098,14.479999999999999
69,2015-02-27,37.875,1144.0,0.0,37.875,18.83265952797203,13.024999999999999
69,2015-02-28,38.25,1148.1666666666667,0.0,38.25,18.950101611264337,14.524347826086954
69,2015-03-01,44.75,1275.8333333333333,0.0,44.75,19.95189418680601,16.317499999999995
69,2015-03-02,51.166666666666664,1408.8333333333333,0.0,51.16666666666667,20.659154540794194,25.632499999999997
69,2015-03-03,54.083333333333336,1445.8333333333333,0.0,54.083333333333336,21.27797310278578,20.9
69,2015-03-04,54.208333333333336,1466.0,0.0,54.208333333333336,21.03377008488707,34.8725
69,2015-03-05,51.125,1409.5,0.0,51.125,20.63256769540026,22.422499999999996
69,2015-03-06,53.25,1454.3333333333333,0.0,53.25,20.827670181068072,14.9225
69,2015-03-07,54.541666666666664,1487.0,0.0,54.541666666666664,20.864235410595533,23.765
69,2015-03-08,51.916666666666664,1432.3333333333333,0.0,51.916666666666664,20.61805717167016,30.965000000000003
69,2015-03-09,55.666666666666664,1513.6666666666667,0.0,55.666666666666664,20.919437715627982,31.782499999999995
69,2015-03-10,60.25,1607.3333333333333,0.0,60.25,21.32240253007051,36.49999999999999
69,2015-03-11,64.20833333333333,1687.3333333333333,0.0,64.20833333333333,21.64589506782563,42.777499999999996
69,2015-03-12,66.04166666666667,1717.0,0.0,66.04166666666667,21.87926697081473,35.3375
69,2015-03-13,71.45833333333333,1827.6666666666667,0.0,71.45833333333333,22.240314760775735,31.954999999999995
69,2015-03-14,74.58333333333333,1898.6666666666667,0.0,74.58333333333333,22.344883836610485,37.42249999999999
69,2015-03-15,77.79166666666667,1948.6666666666667,0.0,77.79166666666667,22.708087438704528,36.650000000000006
