ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2015-03-16,78.66666666666667,1953.6666666666667,0.0,78.66666666666666,22.9047375305693,36.14000000000001
69,2015-03-17,78.04166666666667,1932.3333333333333,0.0,78.04166666666667,22.973625007187625,37.445000000000014
69,2015-03-18,78.41666666666667,1936.3333333333333,0.0,78.41666666666667,23.036330119928845,26.052499999999995
69,2015-03-19,79.25,1960.3333333333333,0.0,79.25,22.996110355381738,26.367499999999996
69,2015-03-20,81.54166666666667,2029.1666666666667,0.0,81.54166666666667,22.858456536618753,27.567500000000013
69,2015-03-21,80.33333333333333,2025.8333333333333,0.0,80.33333333333333,22.556780474427534,34.1825
69,2015-03-22,80.83333333333333,2036.6666666666667,0.0,80.83333333333333,22.576445717403164,23.9525
69,2015-03-23,77.41666666666667,1973.0,0.0,77.41666666666667,22.319909049952127,20.345
69,2015-03-24,78.125,2008.6666666666667,0.0,78.125,22.124180633919682,25.3325
69,2015-03-25,83.20833333333333,2092.5,0.0,83.20833333333333,22.61967675560865,34.0325
69,2015-03-26,82.83333333333333,2087.8333333333335,0.0,82.83333333333334,22.56806631010351,38.87
69,2015-03-27,83.375,2091.6666666666665,0.0,83.375,22.674013944223105,39.0725
69,2015-03-28,76.54166666666667,1957.0,0.0,76.54166666666666,22.248058962130244,28.084999999999994
69,2015-03-29,81.0,2059.1666666666665,0.0,81.0,22.37579927154998,28.137500000000003
69,2015-03-30,82.20833333333333,2059.1666666666665,0.0,82.20833333333334,22.70959463105355,37.88
69,2015-03-31,83.08333333333333,2060.6666666666665,0.0,83.08333333333333,22.934601800927425,39.035000000000004
69,2015-04-01,81.83333333333333,2040.3333333333333,0.0,81.83333333333334,22.814668082557315,35.388695652173915
69,2015-04-02,82.5,2094.8333333333335,0.0,82.5,22.40214018617233,47.1275
69,2015-04-03,82.375,2130.5,0.0,82.375,21.993731909567394,56.794999999999995
69,2015-04-04,76.95833333333333,2003.8333333333333,0.0,76.95833333333333,21.846360448030165,41.044999999999995
69,2015-04-05,79.29166666666667,2035.8333333333333,0.0,79.29166666666667,22.154929048983487,35.652499999999996
69,2015-04-06,80.25,2109.5,0.0,80.25,21.639665797582364,45.22999999999999
69,2015-04-07,81.125,2115.3333333333335,0.0,81.125,21.81528718878033,42.50000000000001
69,2015-04-08,81.45833333333333,2111.1666666666665,0.0,81.45833333333333,21.948155969579748,36.995
69,2015-04-09,81.58333333333333,2119.8333333333335,0.0,81.58333333333333,21.89196608748067,37.79750000000001
69,2015-04-10,78.41666666666667,2056.0,0.0,78.41666666666667,21.695532047124946,45.1475
69,2015-04-11,69.58333333333333,1870.0,0.0,69.58333333333333,21.166480986333926,44.8775
69,2015-04-12,75.79166666666667,2007.5,0.0,75.79166666666667,21.475878649508783,49.669999999999995
69,2015-04-13,77.70833333333333,2087.3333333333335,0.0,77.70833333333333,21.17682383157671,58.94750000000002
69,2015-04-14,82.95833333333333,2176.8333333333335,0.0,82.95833333333333,21.678033203174845,57.04250000000001
69,2015-04-15,86.41666666666667,2228.1666666666665,0.0,86.41666666666666,22.061491759543223,52.9475
69,2015-04-16,83.91666666666667,2208.5,0.0,83.91666666666666,21.614035418710536,52.49750000000001
69,2015-04-17,84.04166666666667,2241.6666666666665,0.0,84.04166666666667,21.325963444857496,55.70749999999999
69,2015-04-18,84.54166666666667,2232.6666666666665,0.0,84.54166666666667,21.539318328854385,58.19750000000001
69,2015-04-19,83.125,2190.1666666666665,0.0,83.125,21.589348223118485,51.47
69,2015-04-20,82.04166666666667,2200.1666666666665,0.0,82.04166666666667,21.21113615130167,50.17250000000001
69,2015-04-21,83.45833333333333,2194.0,0.0,83.45833333333333,21.63805011141497,52.849999999999994
69,2015-04-22,83.08333333333333,2174.5,0.0,83.08333333333333,21.73399376612759,47.17249999999999
69,2015-04-23,83.41666666666667,2183.6666666666665,0.0,83.41666666666666,21.72958963008192,39.51499999999999
69,2015-04-24,81.16666666666667,2118.1666666666665,0.0,81.16666666666667,21.797295879560416,38.1575
69,2015-04-25,82.66666666666667,2195.3333333333335,0.0,82.66666666666667,21.41977932989169,44.255
69,2015-04-26,84.66666666666667,2221.8333333333335,0.0,84.66666666666667,21.676343360088016,49.29500000000001
69,2015-04-27,83.83333333333333,2203.6666666666665,0.0,83.83333333333334,21.63993092320879,50.2925
69,2015-04-28,86.08333333333333,2237.6666666666665,0.0,86.08333333333333,21.883093748448285,54.27500000000001
69,2015-04-29,86.04166666666667,2261.6666666666665,0.0,86.04166666666667,21.640398550724633,60.41750000000001
69,2015-04-30,86.66666666666667,2279.0,0.0,86.66666666666667,21.631807322899906,56.99
69,2015-05-01,86.83333333333333,2275.6666666666665,0.0,86.83333333333333,21.705153556955228,55.42249999999999
69,2015-05-02,84.625,2245.3333333333335,0.0,84.625,21.438919611045133,60.50749999999999
69,2015-05-03,83.79166666666667,2225.6666666666665,0.0,83.79166666666666,21.41537803903949,64.11500000000001
69,2015-05-04,82.375,2203.0,0.0,82.375,21.269925480405508,71.795
69,2015-05-05,87.375,2314.3333333333335,0.0,87.375,21.475649935186517,69.5075
69,2015-05-06,86.625,2270.6666666666665,0.0,86.625,21.700757853787433,66.2
69,2015-05-07,81.125,2191.6666666666665,0.0,81.125,21.055484790874523,68.45
69,2015-05-08,83.5,2262.3333333333335,0.0,83.5,20.99495358774127,75.56749999999998
69,2015-05-09,82.25,2281.0,0.0,82.25,20.511416776267716,72.0125
69,2015-05-10,83.41666666666667,2303.6666666666665,0.0,83.41666666666666,20.59767640958858,73.27999999999999
69,2015-05-11,79.29166666666667,2172.6666666666665,0.0,79.29166666666667,20.759623989976475,76.7
69,2015-05-12,86.66666666666667,2299.0,0.0,86.66666666666667,21.44362283118264,69.1775
69,2015-05-13,84.79166666666667,2225.3333333333335,0.0,84.79166666666667,21.674202990812862,56.412499999999994
69,2015-05-14,84.5,2246.0,0.0,84.5,21.400897892549718,55.400000000000006
69,2015-05-15,83.54166666666667,2224.6666666666665,0.0,83.54166666666667,21.361080935970435,60.29750000000001
69,2015-05-16,81.95833333333333,2221.6666666666665,0.0,81.95833333333333,20.984530507626904,65.66
69,2015-05-17,77.125,2082.0,0.0,77.125,21.071695885366633,73.03250000000001
69,2015-05-18,85.79166666666667,2296.6666666666665,0.0,85.79166666666667,21.248690735365262,67.3625
69,2015-05-19,86.375,2272.6666666666665,0.0,86.375,21.61908734232913,64.12250000000002
69,2015-05-20,87.33333333333333,2280.0,0.0,87.33333333333333,21.78864522417154,51.86750000000001
69,2015-05-21,85.5,2252.3333333333335,0.0,85.5,21.593273642148883,54.74
69,2015-05-22,84.95833333333333,2225.0,0.0,84.95833333333334,21.720059300873906,58.497499999999995
69,2015-05-23,84.70833333333333,2216.6666666666665,0.0,84.70833333333333,21.737559523809523,51.169999999999995
69,2015-05-24,77.16666666666667,2058.6666666666665,0.0,77.16666666666666,21.32203961571675,64.3325
69,2015-05-25,66.54166666666667,1847.0,0.0,66.54166666666667,20.49329618600734,73.26499999999999
69,2015-05-26,67.29166666666667,1864.3333333333333,0.0,67.29166666666667,20.531598277608918,78.34250000000002
69,2015-05-27,68.54166666666667,1875.6666666666667,0.0,68.54166666666667,20.786627717552275,75.35749999999999
69,2015-05-28,65.20833333333333,1805.0,0.0,65.20833333333333,20.54995767928593,71.45
69,2015-05-29,63.416666666666664,1700.0,0.0,63.416666666666664,21.21971405228758,71.12
69,2015-05-30,60.208333333333336,1643.6666666666667,0.0,60.20833333333333,20.83664993578044,75.6875
69,2015-05-31,81.16666666666667,2043.0,0.0,81.16666666666667,22.599268504921955,58.129999999999995
69,2015-06-01,87.75,2109.6666666666665,0.0,87.75,23.660195133512403,52.2575
69,2015-06-02,85.5,2065.3333333333335,0.0,85.5,23.548377985797288,55.160000000000004
69,2015-06-03,78.91666666666667,1943.3333333333333,0.0,78.91666666666667,23.09970697541452,58.805
69,2015-06-04,81.125,2133.0,0.0,81.125,21.634601109548367,60.67250000000001
69,2015-06-05,70.625,2043.3333333333333,0.0,70.625,19.66094004893964,66.3725
69,2015-06-06,69.66666666666667,1991.0,0.0,69.66666666666667,19.903928790669124,63.05000000000001
69,2015-06-07,71.5,2031.6666666666667,0.0,71.5,20.018826907301065,61.865
69,2015-06-08,69.83333333333333,2010.6666666666667,0.0,69.83333333333334,19.75639644120248,66.8225
69,2015-06-09,63.708333333333336,1843.3333333333333,0.0,63.708333333333336,19.659723477998796,69.1175
69,2015-06-10,60.625,1755.6666666666667,0.0,60.62499999999999,19.64240791722043,70.595
69,2015-06-11,74.29166666666667,2119.3333333333335,0.0,74.29166666666667,19.940032898186015,74.33749999999999
69,2015-06-12,84.16666666666667,2336.3333333333335,0.0,84.16666666666667,20.492283730441812,71.44250000000001
69,2015-06-13,84.20833333333333,2338.6666666666665,0.0,84.20833333333333,20.48197275275561,72.1775
69,2015-06-14,84.33333333333333,2378.0,0.0,84.33333333333334,20.173091299878514,72.3275
69,2015-06-15,78.625,2230.3333333333335,0.0,78.625,20.052841503512177,68.045
69,2015-06-16,80.20833333333333,2247.6666666666665,0.0,80.20833333333334,20.298905655247417,70.445
69,2015-06-17,83.16666666666667,2350.3333333333335,0.0,83.16666666666667,20.128196946059663,67.7
69,2015-06-18,78.875,2251.3333333333335,0.0,78.875,19.92895876517619,67.715
69,2015-06-19,81.0,2300.3333333333335,0.0,81.0,20.029923199536302,70.1075
69,2015-06-20,82.95833333333333,2331.3333333333335,0.0,82.95833333333333,20.241406324468592,64.13000000000001
69,2015-06-21,77.79166666666667,2190.6666666666665,0.0,77.79166666666667,20.19955556400893,73.535
69,2015-06-22,82.04166666666667,2197.0,0.0,82.04166666666667,21.241709022404287,74.7425
69,2015-06-23,74.95833333333333,0.0,0.0,74.95833333333334,0.0,75.4175
69,2015-06-24,79.95833333333333,0.0,0.0,79.95833333333333,0.0,70.01
69,2015-06-25,79.625,0.0,0.0,79.625,0.0,70.475
69,2015-06-26,77.875,0.0,0.0,77.875,0.0,68.42
69,2015-06-27,76.95833333333333,0.0,0.0,76.95833333333333,0.0,62.525000000000006
69,2015-06-28,77.875,0.0,0.0,77.875,0.0,58.842499999999994
69,2015-06-29,80.0,0.0,0.0,80.0,0.0,65.4575
69,2015-06-30,82.79166666666667,0.0,0.0,82.79166666666666,0.0,65.78000000000002
69,2015-07-01,78.04166666666667,0.0,0.0,78.04166666666667,0.0,70.2275
69,2015-07-02,81.875,0.0,0.0,81.875,0.0,68.3225
69,2015-07-03,84.04166666666667,0.0,0.0,84.04166666666667,0.0,66.52999999999999
69,2015-07-04,77.125,0.0,0.0,77.125,0.0,63.455000000000005
69,2015-07-05,82.125,0.0,0.0,82.125,0.0,70.55
69,2015-07-06,78.625,0.0,0.0,78.625,0.0,73.7525
69,2015-07-07,73.75,0.0,0.0,73.75,0.0,76.37750000000001
69,2015-07-08,74.66666666666667,0.0,0.0,74.66666666666667,0.0,74.4425
69,2015-07-09,80.0,0.0,0.0,80.0,0.0,68.345
69,2015-07-10,77.70833333333333,0.0,0.0,77.70833333333333,0.0,72.51500000000001
69,2015-07-11,76.5,0.0,0.0,76.5,0.0,73.46749999999999
69,2015-07-12,79.0,0.0,0.0,79.0,0.0,76.1225
69,2015-07-13,74.79166666666667,0.0,0.0,74.79166666666667,0.0,77.7275
69,2015-07-14,74.625,0.0,0.0,74.625,0.0,76.0475
69,2015-07-15,75.33333333333333,0.0,0.0,75.33333333333333,0.0,69.90500000000002
69,2015-07-16,78.29166666666667,0.0,0.0,78.29166666666667,0.0,65.81750000000001
69,2015-07-17,73.54166666666667,0.0,0.0,73.54166666666667,0.0,68.84750000000001
69,2015-07-18,69.91666666666667,0.0,0.0,69.91666666666667,0.0,76.78250000000001
69,2015-07-19,64.41666666666667,0.0,0.0,64.41666666666667,0.0,76.6175
69,2015-07-20,61.416666666666664,0.0,0.0,61.416666666666664,0.0,78.365
69,2015-07-21,66.45833333333333,0.0,0.0,66.45833333333333,0.0,73.62499999999999
69,2015-07-22,66.04166666666667,0.0,0.0,66.04166666666667,0.0,71.4125
69,2015-07-23,64.625,0.0,0.0,64.625,0.0,69.5
69,2015-07-24,64.79166666666667,0.0,0.0,64.79166666666667,0.0,67.4225
69,2015-07-25,63.833333333333336,0.0,0.0,63.83333333333333,0.0,71.92999999999999
69,2015-07-26,61.916666666666664,0.0,0.0,61.916666666666664,0.0,74.915
69,2015-07-27,58.583333333333336,0.0,0.0,58.58333333333333,0.0,78.29
69,2015-07-28,53.75,0.0,0.0,53.75,0.0,78.7475
69,2015-07-29,50.875,0.0,0.0,50.875,0.0,81.00500000000001
69,2015-07-30,48.333333333333336,0.0,0.0,48.333333333333336,0.0,78.455
69,2015-07-31,50.083333333333336,0.0,0.0,50.083333333333336,0.0,75.7175
69,2015-08-01,49.333333333333336,0.0,0.0,49.333333333333336,0.0,74.36
69,2015-08-02,58.875,0.0,0.0,58.875,0.0,74.21749999999999
69,2015-08-03,52.958333333333336,0.0,0.0,52.95833333333333,0.0,75.245
69,2015-08-04,54.625,0.0,0.0,54.625,0.0,73.44500000000001
69,2015-08-05,60.0,0.0,0.0,60.0,0.0,69.47
69,2015-08-06,62.5,0.0,0.0,62.5,0.0,69.245
69,2015-08-07,61.833333333333336,0.0,0.0,61.83333333333333,0.0,69.05
69,2015-08-08,59.958333333333336,0.0,0.0,59.958333333333336,0.0,70.595
69,2015-08-09,60.375,0.0,0.0,60.375,0.0,73.42999999999999
69,2015-08-10,58.75,0.0,0.0,58.75,0.0,74.08250000000001
69,2015-08-11,56.791666666666664,0.0,0.0,56.791666666666664,0.0,71.645
69,2015-08-12,52.291666666666664,0.0,0.0,52.29166666666667,0.0,72.2825
69,2015-08-13,49.041666666666664,0.0,0.0,49.041666666666664,0.0,68.9675
69,2015-08-14,56.166666666666664,0.0,0.0,56.166666666666664,0.0,70.82521739130435
69,2015-08-15,52.875,0.0,0.0,52.87500000000001,0.0,72.9275
69,2015-08-16,52.25,0.0,0.0,52.25,0.0,74.4425
69,2015-08-17,50.083333333333336,0.0,0.0,50.083333333333336,0.0,78.54499999999999
69,2015-08-18,49.208333333333336,0.0,0.0,49.20833333333333,0.0,79.83500000000001
69,2015-08-19,48.166666666666664,0.0,0.0,48.16666666666667,0.0,79.7975
69,2015-08-20,48.75,0.0,0.0,48.75,0.0,80.165
69,2015-08-21,53.0,0.0,0.0,53.0,0.0,71.1125
69,2015-08-22,53.916666666666664,0.0,0.0,53.91666666666667,0.0,69.845
69,2015-08-23,52.458333333333336,0.0,0.0,52.45833333333333,0.0,72.875
69,2015-08-24,51.166666666666664,0.0,0.0,51.16666666666667,0.0,75.75500000000001
69,2015-08-25,45.958333333333336,0.0,0.0,45.958333333333336,0.0,73.13749999999999
69,2015-08-26,52.416666666666664,0.0,0.0,52.416666666666664,0.0,68.5025
69,2015-08-27,55.791666666666664,0.0,0.0,55.791666666666664,0.0,67.205
69,2015-08-28,57.958333333333336,0.0,0.0,57.958333333333336,0.0,65.99749999999999
69,2015-08-29,56.75,0.0,0.0,56.75,0.0,68.075
69,2015-08-30,49.25,0.0,0.0,49.25,0.0,71.7125
69,2015-08-31,41.5,0.0,0.0,41.5,0.0,75.3575
69,2015-09-01,42.333333333333336,0.0,0.0,42.333333333333336,0.0,74.33749999999999
69,2015-09-02,48.083333333333336,0.0,0.0,48.083333333333336,0.0,75.545
69,2015-09-03,47.416666666666664,0.0,0.0,47.41666666666667,0.0,74.20250000000001
69,2015-09-04,18.166666666666668,0.0,0.0,18.166666666666668,0.0,73.7075
69,2015-09-05,16.541666666666668,0.0,0.0,16.541666666666664,0.0,71.51
69,2015-09-06,49.833333333333336,0.0,0.0,49.833333333333336,0.0,74.0825
69,2015-09-07,49.791666666666664,0.0,0.0,49.791666666666664,0.0,77.705
69,2015-09-08,49.833333333333336,0.0,0.0,49.833333333333336,0.0,79.29500000000002
69,2015-09-09,49.791666666666664,0.0,0.0,49.791666666666664,0.0,78.905
69,2015-09-10,51.833333333333336,0.0,0.0,51.83333333333333,0.0,69.64999999999999
69,2015-09-11,64.95833333333333,0.0,0.0,64.95833333333333,0.0,69.92750000000001
69,2015-09-12,64.04166666666667,0.0,0.0,64.04166666666666,0.0,66.24500000000002
69,2015-09-13,60.25,0.0,0.0,60.25,0.0,65.585
69,2015-09-14,63.875,0.0,0.0,63.87500000000001,0.0,62.03
69,2015-09-15,64.75,0.0,0.0,64.75,0.0,67.16749999999999
69,2015-09-16,65.20833333333333,0.0,0.0,65.20833333333333,0.0,67.75250000000001
69,2015-09-17,67.45833333333333,0.0,0.0,67.45833333333333,0.0,69.7925
69,2015-09-18,67.20833333333333,0.0,0.0,67.20833333333334,0.0,70.79
69,2015-09-19,65.79166666666667,0.0,0.0,65.79166666666667,0.0,72.755
69,2015-09-20,66.91666666666667,0.0,0.0,66.91666666666667,0.0,62.5025
69,2015-09-21,64.66666666666667,0.0,0.0,64.66666666666666,0.0,57.117499999999986
69,2015-09-22,60.208333333333336,0.0,0.0,60.20833333333333,0.0,58.84999999999999
69,2015-09-23,63.208333333333336,0.0,0.0,63.208333333333336,0.0,59.517500000000005
69,2015-09-24,61.041666666666664,0.0,0.0,61.04166666666667,0.0,63.10249999999999
69,2015-09-25,66.04166666666667,0.0,0.0,66.04166666666667,0.0,61.25749999999999
69,2015-09-26,64.625,0.0,0.0,64.625,0.0,58.92500000000001
69,2015-09-27,67.08333333333333,0.0,0.0,67.08333333333333,0.0,58.955000000000005
69,2015-09-28,64.04166666666667,0.0,0.0,64.04166666666666,0.0,65.08249999999998
69,2015-09-29,65.79166666666667,0.0,0.0,65.79166666666667,0.0,70.85749999999999
69,2015-09-30,63.5,0.0,0.0,63.5,0.0,58.775
69,2015-10-01,62.875,0.0,0.0,62.875,0.0,52.67749999999999
69,2015-10-02,58.416666666666664,0.0,0.0,58.416666666666664,0.0,50.0075
69,2015-10-03,65.125,0.0,0.0,65.125,0.0,51.245
69,2015-10-04,65.04166666666667,0.0,0.0,65.04166666666666,0.0,53.35250000000001
69,2015-10-05,55.875,0.0,0.0,55.875,0.0,49.70000000000002
69,2015-10-06,62.916666666666664,0.0,0.0,62.916666666666664,0.0,57.82999999999999
69,2015-10-07,62.041666666666664,0.0,0.0,62.041666666666664,0.0,60.050000000000004
69,2015-10-08,62.75,0.0,0.0,62.74999999999999,0.0,55.01
69,2015-10-09,61.25,0.0,0.0,61.25000000000001,0.0,57.462500000000006
69,2015-10-10,69.41666666666667,0.0,0.0,69.41666666666667,0.0,50.0825
69,2015-10-11,69.5,0.0,0.0,69.5,0.0,53.20249999999999
69,2015-10-12,62.875,0.0,0.0,62.875,0.0,61.25
69,2015-10-13,69.33333333333333,0.0,0.0,69.33333333333334,0.0,59.69750000000001
69,2015-10-14,63.291666666666664,0.0,0.0,63.29166666666667,0.0,54.95749999999999
69,2015-10-15,54.416666666666664,0.0,0.0,54.41666666666667,0.0,51.13249999999999
69,2015-10-16,66.5,0.0,0.0,66.5,0.0,51.45500000000001
69,2015-10-17,59.125,0.0,0.0,59.12500000000001,0.0,42.755
69,2015-10-18,61.791666666666664,0.0,0.0,61.791666666666664,0.0,36.237500000000004
69,2015-10-19,59.458333333333336,0.0,0.0,59.458333333333336,0.0,38.76499999999999
69,2015-10-20,60.708333333333336,0.0,0.0,60.70833333333333,0.0,51.7475
69,2015-10-21,60.291666666666664,0.0,0.0,60.291666666666664,0.0,53.39750000000001
69,2015-10-22,59.041666666666664,0.0,0.0,59.04166666666667,0.0,55.88750000000001
69,2015-10-23,39.875,0.0,0.0,39.875,0.0,43.669999999999995
69,2015-10-24,30.791666666666668,0.0,0.0,30.791666666666668,0.0,41.179999999999986
69,2015-10-25,42.75,0.0,0.0,42.75,0.0,51.080000000000005
69,2015-10-26,49.541666666666664,0.0,0.0,49.541666666666664,0.0,42.612500000000004
69,2015-10-27,59.875,0.0,0.0,59.875,0.0,40.24999999999999
69,2015-10-28,61.208333333333336,0.0,0.0,61.20833333333333,0.0,45.54500000000001
69,2015-10-29,65.29166666666667,0.0,0.0,65.29166666666667,0.0,58.415
69,2015-10-30,63.541666666666664,0.0,0.0,63.541666666666664,0.0,47.007500000000014
69,2015-10-31,63.625,0.0,0.0,63.625,0.0,41.24000000000001
69,2015-11-01,65.625,0.0,0.0,65.625,0.0,52.07750000000001
69,2015-11-02,67.83333333333333,0.0,0.0,67.83333333333333,0.0,50.50999999999999
69,2015-11-03,67.41666666666667,0.0,0.0,67.41666666666667,0.0,52.45999999999999
69,2015-11-04,67.66666666666667,0.0,0.0,67.66666666666666,0.0,55.857499999999995
69,2015-11-05,69.08333333333333,0.0,0.0,69.08333333333333,0.0,60.995
69,2015-11-06,68.70833333333333,0.0,0.0,68.70833333333334,0.0,65.165
69,2015-11-07,64.25,0.0,0.0,64.25,0.0,52.13
69,2015-11-08,64.5,0.0,0.0,64.5,0.0,44.6825
69,2015-11-09,54.666666666666664,0.0,0.0,54.666666666666664,0.0,40.879999999999995
69,2015-11-10,25.166666666666668,0.0,0.0,25.166666666666664,0.0,46.1825
69,2015-11-11,61.541666666666664,0.0,0.0,61.541666666666664,0.0,47.682500000000005
69,2015-11-12,68.375,0.0,0.0,68.375,0.0,51.53000000000001
69,2015-11-13,66.5,0.0,0.0,66.5,0.0,50.067499999999995
69,2015-11-14,63.791666666666664,0.0,0.0,63.79166666666667,0.0,39.62
69,2015-11-15,67.375,0.0,0.0,67.375,0.0,45.1475
69,2015-11-16,61.583333333333336,0.0,0.0,61.583333333333336,0.0,46.5425
69,2015-11-17,58.75,0.0,0.0,58.75,0.0,36.169999999999995
69,2015-11-18,68.04166666666667,0.0,0.0,68.04166666666667,0.0,40.8875
69,2015-11-19,68.58333333333333,0.0,0.0,68.58333333333333,0.0,56.419999999999995
69,2015-11-20,66.45833333333333,0.0,0.0,66.45833333333333,0.0,47.0
69,2015-11-21,66.79166666666667,0.0,0.0,66.79166666666667,0.0,38.62250000000001
69,2015-11-22,68.875,0.0,0.0,68.875,0.0,44.809999999999995
69,2015-11-23,61.375,0.0,0.0,61.375,0.0,32.88499999999999
69,2015-11-24,67.29166666666667,0.0,0.0,67.29166666666667,0.0,31.52
69,2015-11-25,64.75,0.0,0.0,64.75,0.0,35.345
69,2015-11-26,68.125,0.0,0.0,68.125,0.0,43.7075
69,2015-11-27,67.58333333333333,0.0,0.0,67.58333333333333,0.0,55.24250000000001
69,2015-11-28,67.45833333333333,0.0,0.0,67.45833333333333,0.0,41.6675
69,2015-11-29,69.20833333333333,0.0,0.0,69.20833333333334,0.0,34.955000000000005
69,2015-11-30,59.208333333333336,0.0,0.0,59.20833333333333,0.0,31.002499999999998
69,2015-12-01,27.666666666666668,0.0,0.0,27.666666666666668,0.0,35.449999999999996
69,2015-12-02,21.25,0.0,0.0,21.25,0.0,45.1925
69,2015-12-03,59.333333333333336,0.0,0.0,59.333333333333336,0.0,42.86000000000001
69,2015-12-04,58.875,1099.6666666666667,0.0,58.875,30.454740072749313,41.4125
69,2015-12-05,61.5,1679.0,0.0,61.5,20.835765336509827,40.527499999999996
69,2015-12-06,59.208333333333336,1644.0,0.0,59.20833333333333,20.48641947147878,30.98
69,2015-12-07,61.583333333333336,1749.6666666666667,0.0,61.583333333333336,20.0213294595796,34.76
69,2015-12-08,63.208333333333336,1784.0,0.0,63.208333333333336,20.15415187468859,33.29
69,2015-12-09,63.625,1797.6666666666667,0.0,63.625,20.132776284071944,38.75749999999999
69,2015-12-10,59.208333333333336,1706.0,0.0,59.20833333333333,19.741895434414484,49.19749999999999
69,2015-12-11,59.958333333333336,1721.3333333333333,0.0,59.958333333333336,19.8138837787245,48.724999999999994
69,2015-12-12,59.708333333333336,1727.0,0.0,59.70833333333333,19.666525928070513,48.88249999999999
69,2015-12-13,61.458333333333336,1753.3333333333333,0.0,61.458333333333336,19.93890605196451,46.910000000000004
69,2015-12-14,60.458333333333336,1729.0,0.0,60.458333333333336,19.890523584602533,54.25999999999999
69,2015-12-15,65.45833333333333,1857.3333333333333,0.0,65.45833333333333,20.047495662838,51.342499999999994
69,2015-12-16,63.625,1811.0,0.0,63.625,19.984550432541877,41.442499999999995
69,2015-12-17,67.125,1912.3333333333333,0.0,67.125,19.96667465574342,48.42500000000001
69,2015-12-18,69.45833333333333,1948.0,0.0,69.45833333333333,20.282451374629247,41.12
69,2015-12-19,65.0,1826.6666666666667,0.0,65.0,20.24133211678832,34.235000000000014
69,2015-12-20,69.95833333333333,1954.0,0.0,69.95833333333333,20.36572770954168,33.36499999999999
69,2015-12-21,72.5,2002.6666666666667,0.0,72.5,20.592751331557924,40.5575
69,2015-12-22,74.125,2055.6666666666665,0.0,74.125,20.511482487433113,49.11500000000001
69,2015-12-23,71.5,2002.6666666666667,0.0,71.5,20.308713382157123,50.53999999999999
69,2015-12-24,70.0,1986.0,0.0,70.0,20.049513259483046,58.782500000000006
69,2015-12-25,68.83333333333333,1923.6666666666667,0.0,68.83333333333333,20.354199156703057,46.955000000000005
69,2015-12-26,65.875,1862.6666666666667,0.0,65.875,20.117338493199714,42.88249999999999
69,2015-12-27,69.08333333333333,1957.0,0.0,69.08333333333333,20.080175154715267,45.2525
69,2015-12-28,64.95833333333333,1828.0,0.0,64.95833333333333,20.2136024495502,28.61000000000001
69,2015-12-29,68.83333333333333,1916.6666666666667,0.0,68.83333333333333,20.428536231884056,30.057500000000005
69,2015-12-30,67.83333333333333,1884.0,0.0,67.83333333333333,20.48081799952819,36.79250000000001
69,2015-12-31,68.41666666666667,1937.3333333333333,0.0,68.41666666666667,20.088272826336315,38.99
69,2016-01-01,67.625,1925.0,0.0,67.625,19.983041125541128,34.654999999999994
69,2016-01-02,68.375,1953.3333333333333,0.0,68.375,19.911593430034127,32.8325
69,2016-01-03,71.375,1997.3333333333333,0.0,71.375,20.32734270694259,34.107499999999995
69,2016-01-04,65.20833333333333,1820.0,0.0,65.20833333333333,20.380589896214893,15.305000000000001
69,2016-01-05,50.583333333333336,1426.0,0.0,50.583333333333336,20.177760246220977,9.837499999999997
69,2016-01-06,57.708333333333336,1626.0,0.0,57.70833333333333,20.188452405357392,17.6225
69,2016-01-07,61.5,1765.0,0.0,61.5,19.82053824362606,23.1575
69,2016-01-08,37.583333333333336,1090.0,0.0,37.583333333333336,19.613442915392458,28.160000000000007
69,2016-01-09,58.75,1685.0,0.0,58.75,19.833209693372897,40.88000000000001
69,2016-01-10,58.708333333333336,1691.6666666666667,0.0,58.70833333333333,19.74103858784893,44.8775
69,2016-01-11,59.458333333333336,1683.6666666666667,0.0,59.458333333333336,20.088229228535603,27.042499999999993
69,2016-01-12,63.458333333333336,1751.3333333333333,0.0,63.458333333333336,20.611276329146047,24.815
69,2016-01-13,64.08333333333333,1779.3333333333333,0.0,64.08333333333334,20.48673816660422,21.301739130434786
69,2016-01-14,63.041666666666664,1660.0,0.0,63.041666666666664,21.60253095716198,23.27
69,2016-01-15,65.75,1847.0,0.0,65.75,20.24948114058834,31.647500000000004
69,2016-01-16,64.16666666666667,1848.0,0.0,64.16666666666667,19.751157407407405,34.5275
69,2016-01-17,67.25,1893.0,0.0,67.25,20.20815724599401,31.88
69,2016-01-18,67.25,1879.3333333333333,0.0,67.25,20.355112628591698,21.0425
69,2016-01-19,69.70833333333333,1910.3333333333333,0.0,69.70833333333334,20.756808730297212,17.9975
69,2016-01-20,68.79166666666667,1895.0,0.0,68.79166666666666,20.6496005570214,22.834999999999997
69,2016-01-21,67.375,1869.6666666666667,0.0,67.375,20.498384293100376,23.247500000000002
69,2016-01-22,67.375,1842.6666666666667,0.0,67.375,20.798740502894358,20.547499999999996
69,2016-01-23,68.75,1883.6666666666667,0.0,68.75,20.761259069191293,21.245
69,2016-01-24,65.25,1807.0,0.0,65.25,20.540329275041504,19.7375
69,2016-01-25,63.958333333333336,1807.0,0.0,63.95833333333333,20.13371994711923,29.967500000000012
69,2016-01-26,65.25,1852.6666666666667,0.0,65.25,20.03402752788773,38.3225
69,2016-01-27,64.79166666666667,1831.0,0.0,64.79166666666667,20.12870547363311,35.959999999999994
69,2016-01-28,69.41666666666667,1933.6666666666667,0.0,69.41666666666667,20.420538125610527,31.6775
69,2016-01-29,65.70833333333333,1858.3333333333333,0.0,65.70833333333333,20.113232436472344,30.89
69,2016-01-30,69.125,1931.6666666666667,0.0,69.125,20.355791630716134,31.804999999999996
69,2016-01-31,70.125,1969.3333333333333,0.0,70.125,20.255300016926203,43.26500000000001
69,2016-02-01,71.25,2019.3333333333333,0.0,71.25,20.070671013535822,45.762499999999996
69,2016-02-02,68.70833333333333,1933.6666666666667,0.0,68.70833333333334,20.212165287594093,37.2425
69,2016-02-03,71.5,2023.3333333333333,0.0,71.5,20.10127677100494,44.27000000000001
69,2016-02-04,70.33333333333333,2014.3333333333333,0.0,70.33333333333334,19.86163053670914,45.04249999999999
69,2016-02-05,70.66666666666667,2029.0,0.0,70.66666666666667,19.81151087016045,34.339999999999996
69,2016-02-06,66.625,1882.3333333333333,0.0,66.625,20.133798919780414,31.557500000000005
69,2016-02-07,68.66666666666667,785.3333333333334,0.0,68.66666666666667,49.736700622524054,35.84
69,2016-02-08,68.66666666666667,0.0,0.0,68.66666666666667,0.0,28.490000000000006
69,2016-02-09,69.04166666666667,0.0,0.0,69.04166666666667,0.0,26.719999999999988
69,2016-02-10,70.25,1903.3333333333333,0.0,70.25,20.99503064798599,30.7025
69,2016-02-11,69.625,1923.0,0.0,69.625,20.595434650719362,18.402499999999996
69,2016-02-12,65.54166666666667,1826.3333333333333,0.0,65.54166666666667,20.413735018555695,14.8925
69,2016-02-13,61.0,1724.3333333333333,0.0,61.0,20.12304272182486,7.414999999999999
69,2016-02-14,53.791666666666664,1552.0,0.0,53.79166666666667,19.71552387600229,-3.4
69,2016-02-15,58.166666666666664,1708.3333333333333,0.0,58.166666666666664,19.368081300813007,8.584999999999999
69,2016-02-16,56.625,1741.0,0.0,56.625,18.500969270534178,33.90173913043478
69,2016-02-17,58.791666666666664,1729.0,0.0,58.791666666666664,19.342197641539745,33.852500000000006
69,2016-02-18,63.583333333333336,1822.3333333333333,0.0,63.583333333333336,19.847257789159194,23.570000000000004
69,2016-02-19,67.0,1910.6666666666667,0.0,67.0,19.946877180739705,25.272499999999997
69,2016-02-20,61.958333333333336,1868.0,0.0,61.958333333333336,18.867219099452768,46.67000000000001
69,2016-02-21,61.5,1887.0,0.0,61.5,18.539083200847905,42.02749999999998
69,2016-02-22,60.416666666666664,1876.6666666666667,0.0,60.416666666666664,18.312796033155713,32.097500000000004
69,2016-02-23,62.291666666666664,1831.6666666666667,0.0,62.291666666666664,19.344991659084013,27.9275
69,2016-02-24,69.83333333333333,1900.0,0.0,69.83333333333334,20.907119883040938,35.02249999999999
69,2016-02-25,68.04166666666667,1890.6666666666667,0.0,68.04166666666667,20.471280706393983,45.357499999999995
69,2016-02-26,69.125,1870.3333333333333,0.0,69.125,21.023313580466937,26.6075
69,2016-02-27,70.375,1902.0,0.0,70.375,21.047132404486504,29.0825
69,2016-02-28,69.16666666666667,1846.0,0.0,69.16666666666667,21.31327494883833,44.86249999999999
69,2016-02-29,69.70833333333333,394.6666666666667,0.0,69.70833333333334,100.47066793355854,44.83249999999999
69,2016-03-01,72.29166666666667,1935.6666666666667,0.0,72.29166666666667,21.244313615751103,30.087500000000006
69,2016-03-02,71.33333333333333,1928.0,0.0,71.33333333333334,21.046046565237432,30.79249999999999
69,2016-03-03,71.16666666666667,1937.0,0.0,71.16666666666667,20.899314518442033,22.452499999999997
69,2016-03-04,72.04166666666667,1980.0,0.0,72.04166666666667,20.696818883277217,26.2325
69,2016-03-05,72.20833333333333,1959.6666666666667,0.0,72.20833333333333,20.959945710721776,26.794999999999998
69,2016-03-06,71.20833333333333,1939.3333333333333,0.0,71.20833333333333,20.88639065543715,32.2925
69,2016-03-07,70.875,1921.6666666666667,0.0,70.875,20.979737640936687,41.465
69,2016-03-08,71.75,1983.3333333333333,0.0,71.75,20.578382352941173,46.865
69,2016-03-09,66.58333333333333,1883.0,0.0,66.58333333333334,20.114083613618927,63.17749999999999
69,2016-03-10,65.83333333333333,1851.3333333333333,0.0,65.83333333333333,20.2276887528508,60.32750000000001
69,2016-03-11,69.5,1937.0,0.0,69.5,20.409869213560487,47.36750000000001
69,2016-03-12,69.125,1825.3333333333333,0.0,69.125,21.541601990504017,43.26499999999999
69,2016-03-13,69.66666666666667,1927.3333333333333,0.0,69.66666666666667,20.561426265421424,49.662499999999994
69,2016-03-14,68.79166666666667,1888.3333333333333,0.0,68.79166666666666,20.722502942041775,41.63000000000001
69,2016-03-15,69.75,1927.6666666666667,0.0,69.75,20.582461525159953,48.20749999999999
69,2016-03-16,66.375,1905.3333333333333,0.0,66.375,19.816119226731978,52.78999999999999
69,2016-03-17,66.08333333333333,1874.3333333333333,0.0,66.08333333333334,20.055345604363033,48.87499999999999
69,2016-03-18,69.41666666666667,1929.3333333333333,0.0,69.41666666666667,20.4664031905091,41.69
69,2016-03-19,69.45833333333333,1931.6666666666667,0.0,69.45833333333333,20.453950963474256,33.08750000000001
69,2016-03-20,71.79166666666667,1981.3333333333333,0.0,71.79166666666667,20.611116952669356,31.790000000000003
69,2016-03-21,70.04166666666667,1965.3333333333333,0.0,70.04166666666667,20.272405727046586,37.722500000000004
69,2016-03-22,69.70833333333333,1937.6666666666667,0.0,69.70833333333334,20.464006680428923,41.1425
69,2016-03-23,69.70833333333333,1952.3333333333333,0.0,69.70833333333334,20.31027331967446,45.567499999999995
69,2016-03-24,69.54166666666667,1952.6666666666667,0.0,69.54166666666667,20.25825438147263,43.62499999999999
69,2016-03-25,69.54166666666667,1969.6666666666667,0.0,69.54166666666667,20.08340737293394,46.407500000000006
69,2016-03-26,69.29166666666667,1947.3333333333333,0.0,69.29166666666666,20.240710230514665,40.497499999999995
69,2016-03-27,67.04166666666667,1887.0,0.0,67.04166666666667,20.20961034563976,47.404999999999994
69,2016-03-28,69.58333333333333,1990.3333333333333,0.0,69.58333333333333,19.886779154803776,44.779999999999994
69,2016-03-29,66.83333333333333,1917.0,0.0,66.83333333333333,19.83152205413551,40.20499999999999
69,2016-03-30,61.208333333333336,1741.3333333333333,0.0,61.20833333333333,19.99464411051557,44.7125
69,2016-03-31,67.83333333333333,1937.6666666666667,0.0,67.83333333333333,19.913570158839384,59.75
69,2016-04-01,62.458333333333336,1732.6666666666667,0.0,62.458333333333336,20.505029979479286,62.037499999999994
69,2016-04-02,66.70833333333333,1746.0,0.0,66.70833333333334,21.73306048746341,44.38249999999999
69,2016-04-03,69.66666666666667,1904.3333333333333,0.0,69.66666666666667,20.809761362973337,30.91999999999999
69,2016-04-04,70.95833333333333,1956.3333333333333,0.0,70.95833333333333,20.632202391094452,23.840000000000003
69,2016-04-05,66.54166666666667,1816.0,0.0,66.54166666666667,20.843126682574646,25.5425
69,2016-04-06,68.45833333333333,1862.6666666666667,0.0,68.45833333333333,20.906253728227153,32.434999999999995
69,2016-04-07,65.5,1817.3333333333333,0.0,65.5,20.501788334556124,49.017500000000005
69,2016-04-08,67.75,1862.6666666666667,0.0,67.75,20.68993826055834,38.637499999999996
69,2016-04-09,66.95833333333333,1816.0,0.0,66.95833333333333,20.973640938570732,36.29
69,2016-04-10,67.66666666666667,1805.6666666666667,0.0,67.66666666666666,21.31681127315242,36.3725
69,2016-04-11,67.70833333333333,1789.6666666666667,0.0,67.70833333333334,21.52063155770783,46.392500000000005
69,2016-04-12,70.25,1836.3333333333333,0.0,70.25,21.76105009983663,45.32
69,2016-04-13,66.375,1787.0,0.0,66.375,21.12832260772244,42.50000000000001
69,2016-04-14,61.541666666666664,1690.0,0.0,61.541666666666664,20.714172419460876,45.12499999999999
69,2016-04-15,66.0,1756.3333333333333,0.0,66.0,21.37578288100209,49.26500000000001
69,2016-04-16,67.91666666666667,1801.3333333333333,0.0,67.91666666666667,21.447037688132244,52.745000000000005
69,2016-04-17,65.16666666666667,1829.6666666666667,0.0,65.16666666666666,20.259959312564522,56.870000000000005
69,2016-04-18,63.75,1799.0,0.0,63.74999999999999,20.15737909949972,60.717499999999994
69,2016-04-19,67.66666666666667,1864.3333333333333,0.0,67.66666666666666,20.64601585314977,53.6225
69,2016-04-20,68.66666666666667,1887.0,0.0,68.66666666666667,20.699464170052405,50.54
69,2016-04-21,64.20833333333333,1852.0,0.0,64.20833333333333,19.721296046316294,57.245
69,2016-04-22,63.916666666666664,1823.0,0.0,63.916666666666664,19.94401017858231,65.8025
69,2016-04-23,68.29166666666667,1850.6666666666667,0.0,68.29166666666666,20.990585224543707,53.92249999999999
69,2016-04-24,68.33333333333333,1850.3333333333333,0.0,68.33333333333333,21.007175884225063,47.86999999999998
69,2016-04-25,65.79166666666667,443.0,0.0,65.79166666666667,84.47966829696513,50.66
69,2016-04-26,66.0,1379.6666666666667,0.0,66.0,27.21164532495772,40.81249999999999
69,2016-04-27,68.16666666666667,623.3333333333334,0.0,68.16666666666666,62.20663992869875,46.52
69,2016-04-28,68.0,0.0,0.0,68.0,0.0,47.03
69,2016-04-29,66.0,0.0,0.0,66.0,0.0,49.19
69,2016-04-30,66.04166666666667,0.0,0.0,66.04166666666667,0.0,55.294999999999995
69,2016-05-01,47.416666666666664,363.3333333333333,0.0,47.41666666666667,74.23535932721713,47.96
69,2016-05-02,64.375,1839.6666666666667,0.0,64.375,19.905043939119405,47.86249999999999
69,2016-05-03,69.91666666666667,1989.0,0.0,69.91666666666667,19.995440198871574,50.45000000000001
69,2016-05-04,70.66666666666667,1990.0,0.0,70.66666666666667,20.19977666108319,49.64000000000001
69,2016-05-05,71.41666666666667,2004.3333333333333,0.0,71.41666666666666,20.268175896668332,52.49
69,2016-05-06,65.625,1864.3333333333333,0.0,65.625,20.02307571964956,55.42250000000001
69,2016-05-07,69.29166666666667,1991.0,0.0,69.29166666666666,19.796790417992074,56.00000000000001
69,2016-05-08,71.625,2028.3333333333333,0.0,71.625,20.086781018898932,52.79
69,2016-05-09,69.125,1963.3333333333333,0.0,69.125,20.027472410865872,50.0975
69,2016-05-10,66.79166666666667,1908.6666666666667,0.0,66.79166666666667,19.905689690301546,54.035000000000004
69,2016-05-11,66.33333333333333,1932.0,0.0,66.33333333333333,19.530337014032668,60.1775
69,2016-05-12,65.04166666666667,1921.6666666666667,0.0,65.04166666666666,19.253010263081812,65.0525
69,2016-05-13,68.29166666666667,2025.3333333333333,0.0,68.29166666666666,19.18033725587009,60.8075
69,2016-05-14,66.25,1978.0,0.0,66.25,19.052178126053253,59.3825
69,2016-05-15,66.875,1967.0,0.0,66.875,19.33946576851381,45.665
69,2016-05-16,68.66666666666667,1984.0,0.0,68.66666666666667,19.68744399641577,47.495000000000005
69,2016-05-17,66.5,1948.3333333333333,0.0,66.5,19.415269461077845,54.17749999999999
69,2016-05-18,66.625,1968.3333333333333,0.0,66.625,19.254117273497034,54.905
69,2016-05-19,63.666666666666664,1914.3333333333333,0.0,63.66666666666667,18.918190260607116,59.135
69,2016-05-20,59.125,1845.6666666666667,0.0,59.12500000000001,18.222288694238756,59.96
69,2016-05-21,58.541666666666664,1802.0,0.0,58.54166666666667,18.479717751880624,59.517500000000005
69,2016-05-22,64.20833333333333,1963.6666666666667,0.0,64.20833333333333,18.599816810954565,62.464999999999996
69,2016-05-23,59.875,1867.3333333333333,0.0,59.875,18.239323009639417,66.84500000000001
69,2016-05-24,61.541666666666664,1885.6666666666667,0.0,61.541666666666664,18.56476121029992,62.37500000000001
69,2016-05-25,57.583333333333336,1786.3333333333333,0.0,57.58333333333333,18.336622193195247,69.58250000000001
69,2016-05-26,50.5,732.6666666666666,0.0,50.5,39.207575068243855,73.50500000000001
69,2016-05-27,59.541666666666664,0.0,0.0,59.54166666666667,0.0,77.495
69,2016-05-28,59.708333333333336,55.666666666666664,0.0,59.70833333333333,610.133358283433,80.5925
69,2016-05-29,59.166666666666664,1506.3333333333333,0.0,59.166666666666664,22.342977797447812,76.205
69,2016-05-30,60.916666666666664,1655.3333333333333,0.0,60.916666666666664,20.93320412135857,72.72500000000001
69,2016-05-31,60.333333333333336,1875.6666666666667,0.0,60.333333333333336,18.29728689058705,71.87
69,2016-06-01,53.958333333333336,1718.3333333333333,0.0,53.95833333333333,17.862249434206273,71.33
69,2016-06-02,57.75,1843.3333333333333,0.0,57.75,17.821044303797468,73.11500000000001
69,2016-06-03,62.916666666666664,1932.3333333333333,0.0,62.916666666666664,18.521181933183833,68.855
69,2016-06-04,62.5,1939.0,0.0,62.5,18.335267319924363,72.11749999999999
69,2016-06-05,62.625,1931.6666666666667,0.0,62.625,18.4416846419327,66.41000000000001
69,2016-06-06,60.375,1853.0,0.0,60.375,18.53389773340529,70.6775
69,2016-06-07,63.958333333333336,1967.3333333333333,0.0,63.95833333333333,18.492866118829777,65.37500000000001
69,2016-06-08,62.625,1944.3333333333333,0.0,62.625,18.321543373907083,58.662499999999994
69,2016-06-09,63.541666666666664,1961.0,0.0,63.541666666666664,18.431727718284325,57.42500000000001
69,2016-06-10,61.5,1910.0,0.0,61.5,18.315837696335077,61.2425
69,2016-06-11,56.833333333333336,1801.3333333333333,0.0,56.833333333333336,17.947091660498394,56.26250000000001
69,2016-06-12,62.166666666666664,1951.3333333333333,0.0,62.16666666666667,18.122209884978933,60.995000000000005
69,2016-06-13,64.375,1981.0,0.0,64.375,18.484929749284877,58.39249999999999
69,2016-06-14,61.541666666666664,1942.0,0.0,61.541666666666664,18.02623655452569,63.252500000000005
69,2016-06-15,63.708333333333336,2018.3333333333333,0.0,63.708333333333336,17.955123176438203,69.395
69,2016-06-16,62.833333333333336,2023.6666666666667,0.0,62.83333333333333,17.661848679514634,72.43999999999998
69,2016-06-17,62.291666666666664,1993.6666666666667,0.0,62.291666666666664,17.773069581452376,69.7475
69,2016-06-18,60.083333333333336,1974.0,0.0,60.083333333333336,17.313780535855003,72.1625
69,2016-06-19,64.45833333333333,2092.6666666666665,0.0,64.45833333333333,17.52120832005947,76.6325
69,2016-06-20,64.625,2092.6666666666665,0.0,64.625,17.56651202612297,77.2475
69,2016-06-21,64.66666666666667,2071.3333333333335,0.0,64.66666666666666,17.758877802810858,71.98250000000002
69,2016-06-22,51.75,1648.6666666666667,0.0,51.74999999999999,17.855110190052567,64.03999999999999
69,2016-06-23,58.875,524.3333333333334,0.0,58.875,63.871702161474886,67.67
69,2016-06-24,63.333333333333336,288.0,0.0,63.33333333333333,125.0906635802469,69.29750000000001
69,2016-06-25,62.333333333333336,1948.6666666666667,0.0,62.33333333333333,18.195660850724142,72.2975
69,2016-06-26,64.08333333333333,2003.0,0.0,64.08333333333334,18.199069451378485,78.08749999999999
69,2016-06-27,65.70833333333333,2063.3333333333335,0.0,65.70833333333333,18.11490643511039,73.715
69,2016-06-28,66.16666666666667,2073.6666666666665,0.0,66.16666666666666,18.150364357284467,72.18499999999999
69,2016-06-29,64.29166666666667,2006.3333333333333,0.0,64.29166666666667,18.227899844935482,71.46499999999999
69,2016-06-30,68.54166666666667,2112.3333333333335,0.0,68.54166666666667,18.457685681973594,72.2975
69,2016-07-01,67.04166666666667,2074.3333333333335,0.0,67.04166666666667,18.384477609941616,70.38499999999999
69,2016-07-02,65.20833333333333,2027.6666666666667,0.0,65.20833333333333,18.29327976875445,66.545
69,2016-07-03,66.70833333333333,2044.3333333333333,0.0,66.70833333333334,18.561514892113703,69.9575
69,2016-07-04,65.625,2047.6666666666667,0.0,65.625,18.230353654566173,73.57249999999999
69,2016-07-05,65.625,2054.6666666666665,0.0,65.625,18.16824505191434,77.48
69,2016-07-06,64.58333333333333,2030.6666666666667,0.0,64.58333333333334,18.091178321295686,78.53750000000001
69,2016-07-07,40.958333333333336,1347.0,0.0,40.958333333333336,17.296559226264126,77.39750000000002
69,2016-07-08,57.291666666666664,1901.6666666666667,0.0,57.291666666666664,17.137288197487585,74.63
69,2016-07-09,54.875,1765.0,0.0,54.87499999999999,17.68539896128423,65.7125
69,2016-07-10,56.875,1828.0,0.0,56.875,17.698247173595917,68.96000000000001
69,2016-07-11,53.458333333333336,1726.6666666666667,0.0,53.45833333333333,17.61132158944659,68.3975
69,2016-07-12,59.208333333333336,1887.6666666666667,0.0,59.20833333333333,17.841960238978164,72.53750000000001
69,2016-07-13,59.791666666666664,1947.3333333333333,0.0,59.791666666666664,17.465675995663585,79.175
69,2016-07-14,56.583333333333336,1875.0,0.0,56.58333333333333,17.166125925925925,78.4475
69,2016-07-15,55.791666666666664,1842.3333333333333,0.0,55.791666666666664,17.226068240757492,77.88499999999999
69,2016-07-16,51.791666666666664,1780.6666666666667,0.0,51.79166666666667,16.544829495819293,74.4275
69,2016-07-17,55.708333333333336,1863.6666666666667,0.0,55.708333333333336,17.00344675967328,74.87
69,2016-07-18,55.208333333333336,1852.0,0.0,55.208333333333336,16.956987191024716,76.5725
69,2016-07-19,54.458333333333336,1802.3333333333333,0.0,54.45833333333333,17.18756164848037,70.49
69,2016-07-20,56.5,1846.0,0.0,56.49999999999999,17.410120982304083,68.69
69,2016-07-21,53.916666666666664,1769.3333333333333,0.0,53.91666666666667,17.333984865611654,73.7525
69,2016-07-22,48.333333333333336,1667.6666666666667,0.0,48.333333333333336,16.486274901725633,81.12500000000001
69,2016-07-23,49.75,1676.6666666666667,0.0,49.75,16.878404572564612,78.19250000000001
69,2016-07-24,48.833333333333336,1663.3333333333333,0.0,48.833333333333336,16.700217100868404,74.41250000000001
69,2016-07-25,47.875,1666.3333333333333,0.0,47.875,16.343006101220244,76.03249999999998
69,2016-07-26,43.75,1578.3333333333333,0.0,43.75,15.767555438225974,77.43500000000002
69,2016-07-27,31.041666666666668,1112.0,0.0,31.041666666666668,15.879077987609913,77.4125
69,2016-07-28,56.333333333333336,1920.3333333333333,0.0,56.333333333333336,16.686830989990163,77.6225
69,2016-07-29,60.125,2019.0,0.0,60.12499999999999,16.939625639755654,76.46
69,2016-07-30,55.625,1859.6666666666667,0.0,55.625,17.01452993367987,71.41249999999998
69,2016-07-31,57.791666666666664,1943.6666666666667,0.0,57.791666666666664,16.913304607557308,67.10749999999997
69,2016-08-01,57.041666666666664,1911.3333333333333,0.0,57.04166666666667,16.976212795023834,70.01
69,2016-08-02,57.666666666666664,1934.6666666666667,0.0,57.666666666666664,16.95523202389157,68.98250000000002
69,2016-08-03,57.833333333333336,1936.0,0.0,57.833333333333336,16.992524678604223,70.79
69,2016-08-04,60.958333333333336,2031.3333333333333,0.0,60.958333333333336,17.070133874849578,73.67
69,2016-08-05,59.333333333333336,1995.6666666666667,0.0,59.333333333333336,16.912031624074384,76.02500000000002
69,2016-08-06,56.25,1939.0,0.0,56.25,16.501740587931927,77.20250000000001
69,2016-08-07,56.083333333333336,1904.3333333333333,0.0,56.08333333333333,16.75235573837447,74.08999999999999
69,2016-08-08,58.291666666666664,1979.0,0.0,58.291666666666664,16.755049548032115,72.4625
69,2016-08-09,57.583333333333336,1936.0,0.0,57.58333333333333,16.91906996097337,73.775
69,2016-08-10,56.875,1926.3333333333333,0.0,56.875,16.794806627444196,76.115
69,2016-08-11,56.833333333333336,1982.3333333333333,0.0,56.833333333333336,16.308404797937335,80.945
69,2016-08-12,56.5,1971.3333333333333,0.0,56.49999999999999,16.303221170104834,80.46499999999997
69,2016-08-13,46.0,1576.6666666666667,0.0,46.0,16.59598308668076,79.43750000000001
69,2016-08-14,51.708333333333336,1683.3333333333333,0.0,51.708333333333336,17.473320957095705,78.215
69,2016-08-15,56.25,1815.0,0.0,56.25,17.62913223140496,74.42
69,2016-08-16,59.166666666666664,1898.6666666666667,0.0,59.166666666666664,17.726108965355806,75.26749999999998
69,2016-08-17,60.291666666666664,1924.3333333333333,0.0,60.291666666666664,17.822229199145447,74.83249999999998
69,2016-08-18,56.208333333333336,1738.0,0.0,56.208333333333336,18.396532572561053,74.2175
69,2016-08-19,58.291666666666664,0.0,0.0,58.291666666666664,0.0,74.45750000000001
69,2016-08-20,59.916666666666664,0.0,0.0,59.916666666666664,0.0,74.5025
69,2016-08-21,58.833333333333336,0.0,0.0,58.833333333333336,0.0,75.08
69,2016-08-22,57.833333333333336,0.0,0.0,57.833333333333336,0.0,65.7575
69,2016-08-23,60.041666666666664,0.0,0.0,60.04166666666667,0.0,65.78750000000001
69,2016-08-24,61.708333333333336,0.0,0.0,61.70833333333333,0.0,72.08749999999999
69,2016-08-25,62.166666666666664,0.0,0.0,62.16666666666667,0.0,73.07000000000001
69,2016-08-26,62.833333333333336,0.0,0.0,62.83333333333333,0.0,76.76
69,2016-08-27,59.458333333333336,0.0,0.0,59.458333333333336,0.0,74.075
69,2016-08-28,60.958333333333336,0.0,0.0,60.958333333333336,0.0,76.48249999999999
69,2016-08-29,59.291666666666664,0.0,0.0,59.291666666666664,0.0,75.74749999999999
69,2016-08-30,58.458333333333336,0.0,0.0,58.458333333333336,0.0,68.84749999999998
69,2016-08-31,63.041666666666664,0.0,0.0,63.041666666666664,0.0,69.72500000000001
69,2016-09-01,63.25,0.0,0.0,63.24999999999999,0.0,71.25500000000001
69,2016-09-02,63.833333333333336,0.0,0.0,63.83333333333333,0.0,67.3775
69,2016-09-03,59.833333333333336,0.0,0.0,59.833333333333336,0.0,64.7975
69,2016-09-04,62.541666666666664,0.0,0.0,62.541666666666664,0.0,67.0475
69,2016-09-05,60.541666666666664,0.0,0.0,60.54166666666667,0.0,69.575
69,2016-09-06,61.583333333333336,0.0,0.0,61.583333333333336,0.0,72.0875
69,2016-09-07,60.666666666666664,0.0,0.0,60.66666666666667,0.0,74.11999999999999
69,2016-09-08,62.583333333333336,0.0,0.0,62.583333333333336,0.0,74.4875
69,2016-09-09,63.875,0.0,0.0,63.87500000000001,0.0,77.8325
69,2016-09-10,61.166666666666664,0.0,0.0,61.16666666666667,0.0,76.9925
69,2016-09-11,60.416666666666664,0.0,0.0,60.416666666666664,0.0,71.165
69,2016-09-12,59.833333333333336,0.0,0.0,59.833333333333336,0.0,62.66
69,2016-09-13,62.583333333333336,0.0,0.0,62.583333333333336,0.0,68.4275
69,2016-09-14,61.041666666666664,0.0,0.0,61.04166666666667,0.0,69.185
69,2016-09-15,61.458333333333336,0.0,0.0,61.458333333333336,0.0,58.429999999999986
69,2016-09-16,62.75,0.0,0.0,62.74999999999999,0.0,60.425000000000004
69,2016-09-17,64.04166666666667,0.0,0.0,64.04166666666666,0.0,67.44500000000001
69,2016-09-18,69.66666666666667,0.0,0.0,69.66666666666667,0.0,70.86500000000001
69,2016-09-19,65.41666666666667,0.0,0.0,65.41666666666667,0.0,70.59500000000001
69,2016-09-20,66.25,0.0,0.0,66.25,0.0,71.36000000000001
69,2016-09-21,64.66666666666667,0.0,0.0,64.66666666666666,0.0,68.11999999999999
69,2016-09-22,63.375,0.0,0.0,63.375,0.0,67.9025
69,2016-09-23,64.20833333333333,0.0,0.0,64.20833333333333,0.0,63.8675
69,2016-09-24,60.416666666666664,0.0,0.0,60.416666666666664,0.0,55.63249999999999
69,2016-09-25,65.25,0.0,0.0,65.25,0.0,52.46
