ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2016-09-26,61.958333333333336,0.0,0.0,61.958333333333336,0.0,55.44499999999999
69,2016-09-27,64.54166666666667,0.0,0.0,64.54166666666666,0.0,61.895
69,2016-09-28,65.75,0.0,0.0,65.75,0.0,57.61249999999999
69,2016-09-29,64.58333333333333,0.0,0.0,64.58333333333334,0.0,57.755
69,2016-09-30,65.08333333333333,0.0,0.0,65.08333333333334,0.0,57.3725
69,2016-10-01,60.5,0.0,0.0,60.5,0.0,54.96500000000001
69,2016-10-02,63.541666666666664,0.0,0.0,63.541666666666664,0.0,58.5725
69,2016-10-03,55.125,0.0,0.0,55.125,0.0,63.3425
69,2016-10-04,62.958333333333336,0.0,0.0,62.958333333333336,0.0,61.04000000000001
69,2016-10-05,66.5,0.0,0.0,66.5,0.0,57.82249999999999
69,2016-10-06,58.625,0.0,0.0,58.62500000000001,0.0,56.195
69,2016-10-07,49.583333333333336,0.0,0.0,49.583333333333336,0.0,59.712500000000006
69,2016-10-08,69.0,0.0,0.0,69.0,0.0,59.967499999999994
69,2016-10-09,71.625,0.0,0.0,71.625,0.0,55.1525
69,2016-10-10,65.75,0.0,0.0,65.75,0.0,48.995
69,2016-10-11,66.625,0.0,0.0,66.625,0.0,48.905
69,2016-10-12,69.25,0.0,0.0,69.25,0.0,56.637499999999996
69,2016-10-13,68.83333333333333,0.0,0.0,68.83333333333333,0.0,55.16749999999999
69,2016-10-14,63.791666666666664,0.0,0.0,63.79166666666667,0.0,45.13249999999999
69,2016-10-15,64.29166666666667,0.0,0.0,64.29166666666667,0.0,47.375
69,2016-10-16,74.125,0.0,0.0,74.125,0.0,57.8225
69,2016-10-17,66.375,0.0,0.0,66.375,0.0,63.55250000000001
69,2016-10-18,68.33333333333333,0.0,0.0,68.33333333333333,0.0,71.41250000000001
69,2016-10-19,69.79166666666667,0.0,0.0,69.79166666666666,0.0,65.795
69,2016-10-20,72.625,0.0,0.0,72.625,0.0,51.98750000000001
69,2016-10-21,73.45833333333333,0.0,0.0,73.45833333333334,0.0,63.71
69,2016-10-22,73.20833333333333,0.0,0.0,73.20833333333333,0.0,44.3075
69,2016-10-23,72.20833333333333,0.0,0.0,72.20833333333333,0.0,48.29750000000001
69,2016-10-24,73.20833333333333,0.0,0.0,73.20833333333333,0.0,47.15749999999999
69,2016-10-25,73.83333333333333,0.0,0.0,73.83333333333333,0.0,41.54750000000001
69,2016-10-26,74.20833333333333,0.0,0.0,74.20833333333333,0.0,38.765000000000015
69,2016-10-27,73.95833333333333,0.0,0.0,73.95833333333334,0.0,32.81750000000001
69,2016-10-28,73.91666666666667,0.0,0.0,73.91666666666666,0.0,39.845
69,2016-10-29,76.54166666666667,0.0,0.0,76.54166666666666,0.0,42.800000000000004
69,2016-10-30,74.29166666666667,0.0,0.0,74.29166666666667,0.0,52.527499999999996
69,2016-10-31,73.29166666666667,0.0,0.0,73.29166666666667,0.0,40.91749999999999
69,2016-11-01,56.041666666666664,0.0,0.0,56.041666666666664,0.0,41.967499999999994
69,2016-11-02,39.291666666666664,0.0,0.0,39.29166666666667,0.0,55.25
69,2016-11-03,41.666666666666664,0.0,0.0,41.66666666666667,0.0,53.967499999999994
69,2016-11-04,65.33333333333333,0.0,0.0,65.33333333333333,0.0,47.74250000000001
69,2016-11-05,69.5,0.0,0.0,69.5,0.0,45.012499999999996
69,2016-11-06,68.58333333333333,0.0,0.0,68.58333333333333,0.0,44.99
69,2016-11-07,69.54166666666667,0.0,0.0,69.54166666666667,0.0,39.20750000000001
69,2016-11-08,70.5,0.0,0.0,70.5,0.0,41.120000000000005
69,2016-11-09,68.41666666666667,0.0,0.0,68.41666666666667,0.0,44.4275
69,2016-11-10,71.58333333333333,0.0,0.0,71.58333333333333,0.0,41.217499999999994
69,2016-11-11,72.625,0.0,0.0,72.625,0.0,44.8175
69,2016-11-12,68.375,0.0,0.0,68.375,0.0,34.9925
69,2016-11-13,72.375,0.0,0.0,72.375,0.0,41.7725
69,2016-11-14,67.375,0.0,0.0,67.375,0.0,41.367499999999986
69,2016-11-15,69.25,0.0,0.0,69.25,0.0,41.01499999999999
69,2016-11-16,67.25,0.0,0.0,67.25,0.0,47.7875
69,2016-11-17,69.25,0.0,0.0,69.25,0.0,45.717499999999994
69,2016-11-18,71.16666666666667,0.0,0.0,71.16666666666667,0.0,40.94750000000001
69,2016-11-19,74.125,0.0,0.0,74.125,0.0,45.23749999999999
69,2016-11-20,73.0,0.0,0.0,73.0,0.0,34.5125
69,2016-11-21,53.125,0.0,0.0,53.125,0.0,30.89749999999999
69,2016-11-22,71.29166666666667,0.0,0.0,71.29166666666666,0.0,32.21750000000001
69,2016-11-23,64.75,0.0,0.0,64.75,0.0,31.047499999999996
69,2016-11-24,67.875,0.0,0.0,67.875,0.0,33.53
69,2016-11-25,69.45833333333333,0.0,0.0,69.45833333333333,0.0,39.080000000000005
69,2016-11-26,62.541666666666664,0.0,0.0,62.541666666666664,0.0,39.1175
69,2016-11-27,69.83333333333333,0.0,0.0,69.83333333333334,0.0,36.709999999999994
69,2016-11-28,70.25,0.0,0.0,70.25,0.0,32.0525
69,2016-11-29,74.625,0.0,0.0,74.625,0.0,46.10749999999999
69,2016-11-30,72.29166666666667,0.0,0.0,72.29166666666667,0.0,48.395
69,2016-12-01,72.5,0.0,0.0,72.5,0.0,45.07249999999999
69,2016-12-02,70.75,0.0,0.0,70.75,0.0,42.237500000000004
69,2016-12-03,65.91666666666667,0.0,0.0,65.91666666666667,0.0,37.67000000000001
69,2016-12-04,65.29166666666667,0.0,0.0,65.29166666666667,0.0,30.87500000000001
69,2016-12-05,68.75,0.0,0.0,68.75,0.0,34.07749999999999
69,2016-12-06,67.54166666666667,0.0,0.0,67.54166666666667,0.0,36.919999999999995
69,2016-12-07,68.125,0.0,0.0,68.125,0.0,34.595
69,2016-12-08,63.416666666666664,0.0,0.0,63.416666666666664,0.0,33.995
69,2016-12-09,64.33333333333333,0.0,0.0,64.33333333333333,0.0,28.0175
69,2016-12-10,66.875,0.0,0.0,66.875,0.0,21.365
69,2016-12-11,68.20833333333333,0.0,0.0,68.20833333333334,0.0,23.539999999999996
69,2016-12-12,66.16666666666667,0.0,0.0,66.16666666666666,0.0,34.2575
69,2016-12-13,64.58333333333333,0.0,0.0,64.58333333333334,0.0,35.3975
69,2016-12-14,65.0,0.0,0.0,65.0,0.0,27.912500000000005
69,2016-12-15,67.16666666666667,0.0,0.0,67.16666666666666,0.0,18.9575
69,2016-12-16,64.45833333333333,0.0,0.0,64.45833333333333,0.0,9.139999999999999
69,2016-12-17,57.291666666666664,0.0,0.0,57.291666666666664,0.0,25.8725
69,2016-12-18,57.208333333333336,0.0,0.0,57.208333333333336,0.0,35.4575
69,2016-12-19,60.916666666666664,0.0,0.0,60.916666666666664,0.0,16.1375
69,2016-12-20,60.291666666666664,0.0,0.0,60.291666666666664,0.0,17.794999999999998
69,2016-12-21,58.25,0.0,0.0,58.25,0.0,28.437499999999996
69,2016-12-22,57.5,0.0,0.0,57.49999999999999,0.0,33.07999999999999
69,2016-12-23,58.833333333333336,0.0,0.0,58.833333333333336,0.0,36.7925
69,2016-12-24,66.41666666666667,0.0,0.0,66.41666666666667,0.0,38.135
69,2016-12-25,66.79166666666667,0.0,0.0,66.79166666666667,0.0,35.262499999999996
69,2016-12-26,72.70833333333333,0.0,0.0,72.70833333333333,0.0,26.292500000000004
69,2016-12-27,75.79166666666667,832.0,0.0,75.79166666666667,51.81830094818376,41.45749999999999
69,2016-12-28,77.875,2068.3333333333335,0.0,77.875,21.41719379532635,33.222500000000004
69,2016-12-29,78.29166666666667,2043.6666666666667,0.0,78.29166666666667,21.791670064698526,30.657500000000002
69,2016-12-30,74.0,1991.6666666666667,0.0,74.0,21.134895397489537,30.965000000000007
69,2016-12-31,80.0,2122.0,0.0,80.0,21.44517750549796,29.337500000000002
69,2017-01-01,78.70833333333333,2098.3333333333335,0.0,78.70833333333334,21.33689767010855,33.1325
69,2017-01-02,77.95833333333333,2061.6666666666665,0.0,77.95833333333333,21.509441525195367,27.507500000000004
69,2017-01-03,77.58333333333333,2085.0,0.0,77.58333333333334,21.166420197175594,34.50500000000001
69,2017-01-04,74.16666666666667,2042.3333333333333,0.0,74.16666666666667,20.65699635493172,35.877500000000005
69,2017-01-05,76.75,2055.6666666666665,0.0,76.75,21.237858764391117,24.8225
69,2017-01-06,75.58333333333333,2023.3333333333333,0.0,75.58333333333334,21.249251784733662,21.710000000000004
69,2017-01-07,76.41666666666667,2057.0,0.0,76.41666666666667,21.13191406039,18.200000000000003
69,2017-01-08,76.25,2034.3333333333333,0.0,76.25,21.32076437817467,21.59
69,2017-01-09,72.5,1959.0,0.0,72.5,21.051769610345413,15.552500000000002
69,2017-01-10,66.91666666666667,1865.3333333333333,0.0,66.91666666666667,20.406235108410765,25.399999999999995
69,2017-01-11,66.91666666666667,1868.0,0.0,66.91666666666667,20.37710415179633,43.527499999999996
69,2017-01-12,72.625,2032.6666666666667,0.0,72.625,20.323804936044603,49.4675
69,2017-01-13,66.875,1858.0,0.0,66.875,20.474020003588087,34.377500000000005
69,2017-01-14,68.45833333333333,1899.3333333333333,0.0,68.45833333333333,20.502658096408098,21.065
69,2017-01-15,68.16666666666667,1888.0,0.0,68.16666666666666,20.537856049905837,26.855000000000004
69,2017-01-16,69.83333333333333,1908.3333333333333,0.0,69.83333333333334,20.815822416302765,25.385000000000005
69,2017-01-17,71.875,1949.0,0.0,71.875,20.977370873952452,27.92
69,2017-01-18,70.75,1907.3333333333333,0.0,70.75,21.100117965746243,34.6175
69,2017-01-19,68.25,1854.3333333333333,0.0,68.25,20.93629786086644,37.745
69,2017-01-20,68.375,1869.6666666666667,0.0,68.375,20.802627473702977,37.06999999999999
69,2017-01-21,65.16666666666667,1846.3333333333333,0.0,65.16666666666666,20.07707468255401,42.30500000000001
69,2017-01-22,47.0,1479.6666666666667,0.0,47.0,18.06837125478711,39.7475
69,2017-01-23,0.0,0.3333333333333333,0.0,0.0,0.0,36.71
69,2017-01-24,0.0,0.0,0.0,0.0,0.0,33.37250000000001
69,2017-01-25,0.0,0.0,0.0,0.0,0.0,34.684999999999995
69,2017-01-26,0.0,0.0,0.0,0.0,0.0,39.5975
69,2017-01-27,0.0,0.0,0.0,0.0,0.0,37.11500000000001
69,2017-01-28,0.0,0.0,0.0,0.0,0.0,34.04749999999999
69,2017-01-29,0.0,0.0,0.0,0.0,0.0,33.11750000000001
69,2017-01-30,0.0,0.0,0.0,0.0,0.0,24.837500000000006
69,2017-01-31,0.0,0.0,0.0,0.0,0.0,20.607499999999998
69,2017-02-01,0.0,0.0,0.0,0.0,0.0,31.332500000000007
69,2017-02-02,0.0,0.0,0.0,0.0,0.0,26.87
69,2017-02-03,0.0,0.0,0.0,0.0,0.0,24.372500000000002
69,2017-02-04,0.0,0.0,0.0,0.0,0.0,22.497500000000002
69,2017-02-05,0.0,0.0,0.0,0.0,0.0,31.137500000000006
69,2017-02-06,0.0,0.0,0.0,0.0,0.0,29.69
69,2017-02-07,0.0,0.0,0.0,0.0,0.0,30.530000000000005
69,2017-02-08,0.0,0.0,0.0,0.0,0.0,37.370000000000005
69,2017-02-09,0.0,0.0,0.0,0.0,0.0,19.5275
69,2017-02-10,0.0,0.0,0.0,0.0,0.0,16.4225
69,2017-02-11,0.0,0.0,0.0,0.0,0.0,28.28
69,2017-02-12,0.0,0.0,0.0,0.0,0.0,25.8125
69,2017-02-13,0.0,0.0,0.0,0.0,0.0,27.334999999999994
69,2017-02-14,0.0,0.0,0.0,0.0,0.0,28.452500000000004
69,2017-02-15,0.0,0.0,0.0,0.0,0.0,35.42750000000001
69,2017-02-16,0.0,0.0,0.0,0.0,0.0,27.755000000000006
69,2017-02-17,0.0,0.0,0.0,0.0,0.0,27.035000000000007
69,2017-02-18,0.0,0.0,0.0,0.0,0.0,35.824999999999996
69,2017-02-19,0.0,0.0,0.0,0.0,0.0,45.5975
69,2017-02-20,0.0,13.0,0.0,0.0,0.0,37.205000000000005
69,2017-02-21,0.041666666666666664,35.333333333333336,0.0,0.04166666666666667,0.6707940251572327,33.29750000000001
69,2017-02-22,15.291666666666666,560.0,0.0,15.291666666666668,15.532874503968252,46.1975
69,2017-02-23,24.125,791.0,0.0,24.125,17.349057100716394,54.005
69,2017-02-24,48.958333333333336,1545.0,0.0,48.95833333333333,18.025328119381516,57.67249999999999
69,2017-02-25,49.75,1585.0,0.0,49.75,17.85454784437434,57.245000000000005
69,2017-02-26,49.666666666666664,1535.6666666666667,0.0,49.666666666666664,18.39725779610737,33.050000000000004
69,2017-02-27,49.833333333333336,1521.0,0.0,49.833333333333336,18.63698955365622,39.2075
69,2017-02-28,49.833333333333336,1525.6666666666667,0.0,49.833333333333336,18.57998324958124,47.712500000000006
69,2017-03-01,66.875,1917.0,0.0,66.875,19.843885845939838,58.662499999999994
69,2017-03-02,77.83333333333333,2069.0,0.0,77.83333333333333,21.398837334192578,34.4
69,2017-03-03,81.83333333333333,2118.6666666666665,0.0,81.83333333333334,21.971142752255084,24.53
69,2017-03-04,82.16666666666667,2134.6666666666665,0.0,82.16666666666667,21.895286799916718,15.215000000000002
69,2017-03-05,81.70833333333333,2119.3333333333335,0.0,81.70833333333334,21.93068116283947,17.105
69,2017-03-06,76.45833333333333,2034.6666666666667,0.0,76.45833333333333,21.375515372433377,29.277500000000003
69,2017-03-07,77.54166666666667,2071.0,0.0,77.54166666666666,21.298061188904985,42.035000000000004
69,2017-03-08,82.25,2201.6666666666665,0.0,82.25,21.25051097653293,48.5
69,2017-03-09,80.25,2122.3333333333335,0.0,80.25,21.508814983508714,39.575
69,2017-03-10,76.125,1993.0,0.0,76.125,21.727264174611136,29.675
69,2017-03-11,79.75,0.0,0.0,79.75,0.0,13.9625
69,2017-03-12,80.08333333333333,0.0,0.0,80.08333333333333,0.0,15.065000000000003
69,2017-03-13,74.125,0.0,0.0,74.125,0.0,20.2775
69,2017-03-14,71.79166666666667,0.0,0.0,71.79166666666667,0.0,21.462499999999995
69,2017-03-15,66.5,0.0,0.0,66.5,0.0,19.587500000000002
69,2017-03-16,67.625,0.0,0.0,67.625,0.0,25.167499999999993
69,2017-03-17,66.0,0.0,0.0,66.0,0.0,30.207500000000007
69,2017-03-18,68.58333333333333,0.0,0.0,68.58333333333333,0.0,29.734999999999996
69,2017-03-19,68.33333333333333,0.0,0.0,68.33333333333333,0.0,36.54500000000001
69,2017-03-20,65.91666666666667,0.0,0.0,65.91666666666667,0.0,35.825
69,2017-03-21,39.0,0.0,0.0,39.0,0.0,40.59499999999999
69,2017-03-22,62.666666666666664,0.0,0.0,62.66666666666667,0.0,26.63
69,2017-03-23,77.33333333333333,0.0,0.0,77.33333333333333,0.0,25.1675
69,2017-03-24,77.83333333333333,0.0,0.0,77.83333333333333,0.0,35.772499999999994
69,2017-03-25,75.875,0.0,0.0,75.875,0.0,36.87500000000001
69,2017-03-26,77.16666666666667,0.0,0.0,77.16666666666666,0.0,33.49999999999999
69,2017-03-27,78.625,0.0,0.0,78.625,0.0,40.3025
69,2017-03-28,78.95833333333333,0.0,0.0,78.95833333333333,0.0,44.705000000000005
69,2017-03-29,78.70833333333333,0.0,0.0,78.70833333333334,0.0,41.27749999999999
69,2017-03-30,79.5,0.0,0.0,79.5,0.0,38.63
69,2017-03-31,78.25,0.0,0.0,78.25,0.0,35.3975
69,2017-04-01,77.16666666666667,0.0,0.0,77.16666666666666,0.0,38.00545454545455
69,2017-04-02,79.5,0.0,0.0,79.5,0.0,46.6178947368421
69,2017-04-03,78.41666666666667,0.0,0.0,78.41666666666667,0.0,48.22347826086957
69,2017-04-04,80.58333333333333,0.0,0.0,80.58333333333333,0.0,46.07749999999999
69,2017-04-05,78.91666666666667,0.0,0.0,78.91666666666667,0.0,45.710000000000015
69,2017-04-06,61.041666666666664,0.0,0.0,61.04166666666667,0.0,43.31000000000001
69,2017-04-07,24.916666666666668,0.0,0.0,24.916666666666668,0.0,42.37999999999999
69,2017-04-08,59.375,0.0,0.0,59.375,0.0,41.285
69,2017-04-09,78.58333333333333,0.0,0.0,78.58333333333334,0.0,50.412499999999994
69,2017-04-10,80.04166666666667,0.0,0.0,80.04166666666667,0.0,65.97499999999998
69,2017-04-11,80.75,0.0,0.0,80.75,0.0,69.90500000000002
69,2017-04-12,81.375,0.0,0.0,81.375,0.0,54.82999999999999
69,2017-04-13,79.125,0.0,0.0,79.125,0.0,49.1675
69,2017-04-14,57.583333333333336,0.0,0.0,57.58333333333333,0.0,49.25
69,2017-04-15,70.83333333333333,0.0,0.0,70.83333333333334,0.0,54.4175
69,2017-04-16,70.58333333333333,0.0,0.0,70.58333333333333,0.0,68.40499999999999
69,2017-04-17,79.125,0.0,0.0,79.125,0.0,57.9575
69,2017-04-18,77.33333333333333,0.0,0.0,77.33333333333333,0.0,48.905
69,2017-04-19,79.875,0.0,0.0,79.875,0.0,47.56250000000001
69,2017-04-20,79.375,0.0,0.0,79.375,0.0,51.85250000000001
69,2017-04-21,82.45833333333333,0.0,0.0,82.45833333333333,0.0,51.995000000000005
69,2017-04-22,81.95833333333333,0.0,0.0,81.95833333333333,0.0,50.02250000000001
69,2017-04-23,82.41666666666667,0.0,0.0,82.41666666666667,0.0,53.330000000000005
69,2017-04-24,78.29166666666667,0.0,0.0,78.29166666666667,0.0,56.67499999999999
69,2017-04-25,81.29166666666667,0.0,0.0,81.29166666666666,0.0,49.7075
69,2017-04-26,84.08333333333333,0.0,0.0,84.08333333333333,0.0,58.7225
69,2017-04-27,81.25,0.0,0.0,81.25,0.0,64.7225
69,2017-04-28,78.875,0.0,0.0,78.875,0.0,67.67
69,2017-04-29,79.875,0.0,0.0,79.875,0.0,63.650000000000006
69,2017-04-30,76.5,0.0,0.0,76.5,0.0,47.5025
69,2017-05-01,79.0,0.0,0.0,79.0,0.0,60.0275
69,2017-05-02,38.791666666666664,0.0,0.0,38.79166666666667,0.0,57.5675
69,2017-05-03,80.66666666666667,0.0,0.0,80.66666666666666,0.0,51.1775
69,2017-05-04,74.33333333333333,0.0,0.0,74.33333333333333,0.0,52.8725
69,2017-05-05,46.791666666666664,0.0,0.0,46.791666666666664,0.0,49.38499999999999
69,2017-05-06,23.333333333333332,0.0,0.0,23.333333333333332,0.0,59.3375
69,2017-05-07,72.95833333333333,0.0,0.0,72.95833333333334,0.0,48.192499999999995
69,2017-05-08,85.70833333333333,0.0,0.0,85.70833333333333,0.0,42.9125
69,2017-05-09,87.875,0.0,0.0,87.875,0.0,44.945
69,2017-05-10,86.95833333333333,0.0,0.0,86.95833333333334,0.0,47.82500000000001
69,2017-05-11,86.29166666666667,0.0,0.0,86.29166666666667,0.0,54.995000000000005
69,2017-05-12,84.33333333333333,0.0,0.0,84.33333333333334,0.0,57.7925
69,2017-05-13,86.58333333333333,0.0,0.0,86.58333333333333,0.0,52.14499999999999
69,2017-05-14,85.45833333333333,0.0,0.0,85.45833333333334,0.0,50.389999999999986
69,2017-05-15,81.04166666666667,0.0,0.0,81.04166666666667,0.0,57.919999999999995
69,2017-05-16,85.45833333333333,0.0,0.0,85.45833333333334,0.0,63.830000000000005
69,2017-05-17,86.08333333333333,0.0,0.0,86.08333333333333,0.0,73.655
69,2017-05-18,83.45833333333333,0.0,0.0,83.45833333333333,0.0,78.74000000000001
69,2017-05-19,85.45833333333333,0.0,0.0,85.45833333333334,0.0,68.45
69,2017-05-20,76.875,0.0,0.0,76.875,0.0,57.620000000000005
69,2017-05-21,78.29166666666667,0.0,0.0,78.29166666666667,0.0,58.0025
69,2017-05-22,81.33333333333333,0.0,0.0,81.33333333333333,0.0,55.9175
69,2017-05-23,82.25,0.0,0.0,82.25,0.0,60.4625
69,2017-05-24,82.0,0.0,0.0,82.0,0.0,64.44500000000001
69,2017-05-25,81.16666666666667,0.0,0.0,81.16666666666667,0.0,58.497499999999995
69,2017-05-26,82.41666666666667,0.0,0.0,82.41666666666667,0.0,56.2925
69,2017-05-27,79.625,0.0,0.0,79.625,0.0,61.69250000000002
69,2017-05-28,83.08333333333333,0.0,0.0,83.08333333333333,0.0,66.67999999999999
69,2017-05-29,80.375,0.0,0.0,80.375,0.0,56.84000000000001
69,2017-05-30,59.208333333333336,0.0,0.0,59.20833333333333,0.0,57.44
69,2017-05-31,81.625,0.0,0.0,81.625,0.0,61.355
69,2017-06-01,78.54166666666667,0.0,0.0,78.54166666666667,0.0,62.58500000000001
69,2017-06-02,78.04166666666667,0.0,0.0,78.04166666666667,0.0,57.36500000000001
69,2017-06-03,78.08333333333333,0.0,0.0,78.08333333333334,0.0,59.36750000000001
69,2017-06-04,78.375,0.0,0.0,78.375,0.0,56.95250000000001
69,2017-06-05,79.375,1306.6666666666667,0.0,79.375,34.55444834183673,58.9325
69,2017-06-06,80.95833333333333,2258.3333333333335,0.0,80.95833333333333,20.391940344403444,53.097499999999975
69,2017-06-07,77.95833333333333,2214.6666666666665,0.0,77.95833333333333,20.023464153120614,60.61250000000001
69,2017-06-08,76.95833333333333,2250.6666666666665,0.0,76.95833333333333,19.450443695695103,66.2075
69,2017-06-09,76.58333333333333,2256.0,0.0,76.58333333333334,19.309908146178095,67.34749999999998
69,2017-06-10,76.75,2288.6666666666665,0.0,76.75,19.075717302650748,70.5275
69,2017-06-11,80.75,2370.0,0.0,80.75,19.381135724331923,79.0475
69,2017-06-12,78.58333333333333,2333.6666666666665,0.0,78.58333333333334,19.154757653668526,80.8025
69,2017-06-13,72.5,2166.6666666666665,0.0,72.5,19.03403846153846,78.095
69,2017-06-14,77.54166666666667,2270.3333333333335,0.0,77.54166666666666,19.428109553173787,68.72
69,2017-06-15,79.0,2329.0,0.0,79.0,19.29490482324317,66.46999999999998
69,2017-06-16,82.79166666666667,2421.0,0.0,82.79166666666666,19.452564941025287,63.25250000000002
69,2017-06-17,83.5,2460.0,0.0,83.5,19.307960704607048,71.0
69,2017-06-18,83.25,2452.6666666666665,0.0,83.25,19.30770929600435,79.115
69,2017-06-19,71.125,2116.3333333333335,0.0,71.125,19.11715427626398,73.1075
69,2017-06-20,81.33333333333333,2332.3333333333335,0.0,81.33333333333333,19.836406078795672,71.6225
69,2017-06-21,78.45833333333333,2287.6666666666665,0.0,78.45833333333333,19.5088366360678,69.11000000000001
69,2017-06-22,78.25,2299.6666666666665,0.0,78.25,19.35550442093057,70.1675
69,2017-06-23,79.0,2335.0,0.0,79.0,19.24532476802284,77.57
69,2017-06-24,72.75,2137.3333333333335,0.0,72.75,19.361802089831567,74.33
69,2017-06-25,76.16666666666667,2219.3333333333335,0.0,76.16666666666667,19.52214128366877,67.55749999999999
69,2017-06-26,76.41666666666667,2242.6666666666665,0.0,76.41666666666667,19.382437822037257,63.20750000000001
69,2017-06-27,78.79166666666667,2276.3333333333335,0.0,78.79166666666667,19.689263313320644,60.5825
69,2017-06-28,72.08333333333333,2082.6666666666665,0.0,72.08333333333333,19.68793347204439,64.9475
69,2017-06-29,79.625,2327.3333333333335,0.0,79.625,19.46148130908049,70.0025
69,2017-06-30,75.875,2256.3333333333335,0.0,75.875,19.128480942532132,74.78750000000001
69,2017-07-01,76.875,2320.6666666666665,0.0,76.875,18.843319089342142,75.50749999999998
69,2017-07-02,79.08333333333333,2339.6666666666665,0.0,79.08333333333334,19.227198793750297,74.3375
69,2017-07-03,77.0,2285.0,0.0,77.0,19.16856309263311,71.825
69,2017-07-04,76.91666666666667,2263.0,0.0,76.91666666666667,19.333965483379977,69.6725
69,2017-07-05,73.04166666666667,2172.0,0.0,73.04166666666667,19.129159632698997,72.7775
69,2017-07-06,76.75,2272.6666666666665,0.0,76.75,19.2100139337049,73.31
69,2017-07-07,75.5,2241.6666666666665,0.0,75.5,19.158475836431226,71.26999999999998
69,2017-07-08,73.5,2201.3333333333335,0.0,73.5,18.992693821926103,69.8225
69,2017-07-09,75.375,2229.0,0.0,75.375,19.23544751009421,70.08500000000001
69,2017-07-10,76.125,2262.0,0.0,76.125,19.143429487179485,73.62499999999999
69,2017-07-11,75.29166666666667,2240.6666666666665,0.0,75.29166666666667,19.11413703758802,75.4625
69,2017-07-12,62.5,1899.0,0.0,62.5,18.721476215552045,75.245
69,2017-07-13,60.166666666666664,1824.6666666666667,0.0,60.16666666666667,18.756744001948604,67.79
69,2017-07-14,76.25,2257.3333333333335,0.0,76.25,19.21450457767277,65.90750000000001
69,2017-07-15,75.08333333333333,2264.0,0.0,75.08333333333333,18.864798046721635,71.8925
69,2017-07-16,72.875,2203.6666666666665,0.0,72.875,18.81125207986689,73.49749999999999
69,2017-07-17,61.958333333333336,1931.6666666666667,0.0,61.958333333333336,18.24536597641645,72.65750000000001
69,2017-07-18,26.833333333333332,850.6666666666666,0.0,26.833333333333332,17.943214472309297,74.015
69,2017-07-19,0.0,0.0,0.0,0.0,0.0,77.65250000000002
69,2017-07-20,0.0,0.0,0.0,0.0,0.0,76.25750000000001
69,2017-07-21,10.166666666666666,533.0,0.0,10.166666666666666,10.850166770898477,75.6575
69,2017-07-22,0.0,0.0,0.0,0.0,0.0,72.48500000000001
69,2017-07-23,7.375,272.3333333333333,0.0,7.375,15.404452264381884,72.19250000000001
69,2017-07-24,17.875,677.6666666666666,0.0,17.875,15.004273241515001,63.17000000000001
69,2017-07-25,37.083333333333336,1220.3333333333333,0.0,37.083333333333336,17.285634617135575,61.400000000000006
69,2017-07-26,42.625,1409.3333333333333,0.0,42.625,17.204248462630087,67.505
69,2017-07-27,36.875,1264.3333333333333,0.0,36.875,16.590347350382284,67.03999999999999
69,2017-07-28,41.916666666666664,1287.3333333333333,0.0,41.91666666666667,18.52169644398412,69.53750000000001
69,2017-07-29,54.791666666666664,1667.3333333333333,0.0,54.79166666666667,18.692918665866983,66.4175
69,2017-07-30,49.083333333333336,1570.6666666666667,0.0,49.083333333333336,17.776041666666668,67.085
69,2017-07-31,35.208333333333336,1308.6666666666667,0.0,35.208333333333336,15.303876931567329,72.4475
69,2017-08-01,58.0,1810.3333333333333,0.0,57.99999999999999,18.224452218744243,75.0725
69,2017-08-02,59.083333333333336,1775.0,0.0,59.08333333333333,18.93440532081377,72.61250000000001
69,2017-08-03,61.875,1849.6666666666667,0.0,61.875,19.02859749504415,74.48750000000001
69,2017-08-04,61.5,1846.0,0.0,61.5,18.950839653304445,75.7475
69,2017-08-05,57.833333333333336,1752.6666666666667,0.0,57.833333333333336,18.769985419043998,71.21000000000001
69,2017-08-06,64.04166666666667,1866.3333333333333,0.0,64.04166666666666,19.51903985830803,66.48500000000001
69,2017-08-07,67.66666666666667,1955.3333333333333,0.0,67.66666666666666,19.6851630867144,64.14500000000001
69,2017-08-08,68.08333333333333,1971.0,0.0,68.08333333333333,19.64894441625796,68.50249999999998
69,2017-08-09,69.08333333333333,2017.6666666666667,0.0,69.08333333333333,19.47640976926042,69.13250000000001
69,2017-08-10,70.375,2075.3333333333335,0.0,70.375,19.289260761323483,73.625
69,2017-08-11,74.08333333333333,2157.3333333333335,0.0,74.08333333333333,19.533870261639883,72.08749999999999
69,2017-08-12,67.45833333333333,2001.0,0.0,67.45833333333333,19.17668596257427,69.53
69,2017-08-13,66.54166666666667,2000.0,0.0,66.54166666666667,18.925559027777776,71.5775
69,2017-08-14,68.79166666666667,2033.0,0.0,68.79166666666666,19.247906077499042,68.46499999999999
69,2017-08-15,73.16666666666667,2149.0,0.0,73.16666666666667,19.366979473657,71.15749999999998
69,2017-08-16,69.54166666666667,2053.6666666666665,0.0,69.54166666666667,19.261946788941188,71.39750000000002
69,2017-08-17,70.54166666666667,2057.6666666666665,0.0,70.54166666666667,19.50094835034289,67.71499999999999
69,2017-08-18,70.5,2123.0,0.0,70.5,18.889660857277438,73.72250000000001
69,2017-08-19,70.79166666666667,2152.6666666666665,0.0,70.79166666666666,18.70640742748013,74.2025
69,2017-08-20,71.79166666666667,2143.6666666666665,0.0,71.79166666666667,19.05029997926709,71.54749999999999
69,2017-08-21,73.54166666666667,2194.0,0.0,73.54166666666667,19.066978755190924,73.1225
69,2017-08-22,73.08333333333333,2206.0,0.0,73.08333333333333,18.84507529968772,77.51
69,2017-08-23,79.54166666666667,2265.3333333333335,0.0,79.54166666666667,19.97319808220522,69.94250000000001
69,2017-08-24,75.33333333333333,2145.0,0.0,75.33333333333333,19.977674177674174,65.83999999999999
69,2017-08-25,74.58333333333333,2153.3333333333335,0.0,74.58333333333333,19.702238132094944,64.9175
69,2017-08-26,73.16666666666667,2094.0,0.0,73.16666666666667,19.87566327072058,61.04750000000001
69,2017-08-27,75.83333333333333,2177.6666666666665,0.0,75.83333333333333,19.808599928567787,62.0825
69,2017-08-28,72.625,2099.3333333333335,0.0,72.625,19.678399888853605,62.49826086956523
69,2017-08-29,74.75,2173.0,0.0,74.75,19.567552538732937,59.0375
69,2017-08-30,78.04166666666667,2221.3333333333335,0.0,78.04166666666667,19.984709508803522,64.3625
69,2017-08-31,71.0,2064.6666666666665,0.0,71.0,19.561107523409753,62.54
69,2017-09-01,73.33333333333333,2087.6666666666665,0.0,73.33333333333333,19.981372079408168,55.580000000000005
69,2017-09-02,72.33333333333333,2077.3333333333335,0.0,72.33333333333334,19.806937312794183,56.2475
69,2017-09-03,71.75,2041.3333333333333,0.0,71.75,19.993692847811886,54.14749999999999
69,2017-09-04,72.25,2108.0,0.0,72.25,19.49630376344086,67.49
69,2017-09-05,71.29166666666667,2086.0,0.0,71.29166666666666,19.44059270800043,69.275
69,2017-09-06,71.04166666666667,2052.0,0.0,71.04166666666667,19.693405485163527,60.65
69,2017-09-07,74.5,2134.0,0.0,74.5,19.85852077475789,59.76499999999999
69,2017-09-08,73.45833333333333,2069.6666666666665,0.0,73.45833333333334,20.189506495946745,56.8775
69,2017-09-09,72.20833333333333,2056.0,0.0,72.20833333333333,19.977873027453523,56.78
69,2017-09-10,76.95833333333333,2158.0,0.0,76.95833333333333,20.285665096282568,58.98499999999999
69,2017-09-11,72.70833333333333,2083.0,0.0,72.70833333333333,19.85546020696645,59.285
69,2017-09-12,78.54166666666667,2234.0,0.0,78.54166666666667,19.998709962200337,62.7125
69,2017-09-13,80.0,2270.3333333333335,0.0,80.0,20.044046395536633,65.83999999999999
69,2017-09-14,79.29166666666667,2328.6666666666665,0.0,79.29166666666667,19.368913422082258,71.795
69,2017-09-15,79.0,2300.3333333333335,0.0,79.0,19.535357194609478,71.45
69,2017-09-16,73.79166666666667,2189.3333333333335,0.0,73.79166666666667,19.172575999796994,71.9375
69,2017-09-17,75.45833333333333,2238.3333333333335,0.0,75.45833333333334,19.17641784561926,70.70000000000002
69,2017-09-18,75.29166666666667,2209.3333333333335,0.0,75.29166666666667,19.385218643130152,70.2425
69,2017-09-19,77.75,2227.3333333333335,0.0,77.75,19.856386560909904,69.2525
69,2017-09-20,77.5,2249.3333333333335,0.0,77.5,19.598955245998813,70.0775
69,2017-09-21,76.79166666666667,2239.0,0.0,76.79166666666667,19.509450523547216,70.2125
69,2017-09-22,77.41666666666667,2239.0,0.0,77.41666666666667,19.668236067688945,67.08500000000001
69,2017-09-23,78.20833333333333,2234.0,0.0,78.20833333333333,19.913834800557048,68.2325
69,2017-09-24,73.58333333333333,2144.3333333333335,0.0,73.58333333333333,19.519657754287785,73.67
69,2017-09-25,74.79166666666667,2217.3333333333335,0.0,74.79166666666667,19.18700829324514,76.28
69,2017-09-26,75.54166666666667,2196.3333333333335,0.0,75.54166666666666,19.56470696109678,75.6125
69,2017-09-27,75.16666666666667,2202.6666666666665,0.0,75.16666666666667,19.411609665052463,77.02250000000001
69,2017-09-28,75.5,2168.0,0.0,75.5,19.80946340713407,65.3825
69,2017-09-29,71.66666666666667,2069.0,0.0,71.66666666666667,19.70342623919231,55.70000000000001
69,2017-09-30,71.91666666666667,2049.0,0.0,71.91666666666666,19.965152377853695,50.405
69,2017-10-01,71.375,2039.3333333333333,0.0,71.375,19.908701781627986,50.502500000000005
69,2017-10-02,69.0,1983.6666666666667,0.0,69.0,19.78633843051588,52.879999999999995
69,2017-10-03,75.04166666666667,2132.3333333333335,0.0,75.04166666666666,20.01854059194414,57.214999999999996
69,2017-10-04,72.29166666666667,2082.3333333333335,0.0,72.29166666666667,19.747995704604875,62.8475
69,2017-10-05,71.20833333333333,2088.0,0.0,71.20833333333333,19.399268970838655,65.5775
69,2017-10-06,72.58333333333333,2070.3333333333335,0.0,72.58333333333333,19.942595126925347,58.9325
69,2017-10-07,73.54166666666667,2140.6666666666665,0.0,73.54166666666667,19.542020268867436,66.84500000000001
69,2017-10-08,73.875,2152.0,0.0,73.875,19.52721305762082,70.28750000000001
69,2017-10-09,63.75,1425.6666666666667,0.0,63.74999999999999,25.435907177928453,68.41250000000001
69,2017-10-10,68.0,0.0,0.0,68.0,0.0,66.83
69,2017-10-11,78.20833333333333,0.0,0.0,78.20833333333333,0.0,56.345
69,2017-10-12,74.29166666666667,0.0,0.0,74.29166666666667,0.0,52.445000000000014
69,2017-10-13,74.41666666666667,0.0,0.0,74.41666666666666,0.0,52.400000000000006
69,2017-10-14,76.33333333333333,0.0,0.0,76.33333333333333,0.0,60.9575
69,2017-10-15,78.91666666666667,0.0,0.0,78.91666666666667,0.0,65.8925
69,2017-10-16,76.25,0.0,0.0,76.25,0.0,50.0975
69,2017-10-17,76.95833333333333,0.0,0.0,76.95833333333333,0.0,45.0425
69,2017-10-18,77.875,0.0,0.0,77.875,0.0,54.76250000000001
69,2017-10-19,82.70833333333333,0.0,0.0,82.70833333333333,0.0,58.67750000000001
69,2017-10-20,81.125,0.0,0.0,81.125,0.0,59.345000000000006
69,2017-10-21,78.70833333333333,0.0,0.0,78.70833333333334,0.0,54.9725
69,2017-10-22,78.16666666666667,0.0,0.0,78.16666666666666,0.0,57.26
69,2017-10-23,80.79166666666667,0.0,0.0,80.79166666666666,0.0,62.15749999999999
69,2017-10-24,77.0,0.0,0.0,77.0,0.0,69.9575
69,2017-10-25,83.66666666666667,0.0,0.0,83.66666666666667,0.0,59.254999999999995
69,2017-10-26,77.20833333333333,0.0,0.0,77.20833333333333,0.0,50.63750000000001
69,2017-10-27,77.29166666666667,0.0,0.0,77.29166666666667,0.0,51.995
69,2017-10-28,80.29166666666667,0.0,0.0,80.29166666666666,0.0,55.28749999999999
69,2017-10-29,81.125,0.0,0.0,81.125,0.0,60.905
69,2017-10-30,49.083333333333336,0.0,0.0,49.083333333333336,0.0,52.849999999999994
69,2017-10-31,79.625,0.0,0.0,79.625,0.0,47.6
69,2017-11-01,80.375,0.0,0.0,80.375,0.0,42.86750000000001
69,2017-11-02,81.25,0.0,0.0,81.25,0.0,59.36000000000001
69,2017-11-03,80.29166666666667,0.0,0.0,80.29166666666666,0.0,57.36500000000001
69,2017-11-04,79.625,0.0,0.0,79.625,0.0,42.49249999999999
69,2017-11-05,79.75,0.0,0.0,79.75,0.0,49.9325
69,2017-11-06,77.20833333333333,0.0,0.0,77.20833333333333,0.0,54.559999999999995
69,2017-11-07,78.66666666666667,0.0,0.0,78.66666666666666,0.0,39.402499999999996
69,2017-11-08,76.66666666666667,0.0,0.0,76.66666666666667,0.0,34.5725
69,2017-11-09,77.66666666666667,0.0,0.0,77.66666666666666,0.0,36.58250000000001
69,2017-11-10,72.83333333333333,0.0,0.0,72.83333333333334,0.0,29.847499999999997
69,2017-11-11,76.54166666666667,0.0,0.0,76.54166666666666,0.0,24.17
69,2017-11-12,74.25,0.0,0.0,74.25,0.0,31.587499999999995
69,2017-11-13,75.75,0.0,0.0,75.75,0.0,35.727499999999985
69,2017-11-14,73.04166666666667,0.0,0.0,73.04166666666667,0.0,36.050000000000004
69,2017-11-15,73.45833333333333,0.0,0.0,73.45833333333334,0.0,39.92749999999999
69,2017-11-16,73.70833333333333,0.0,0.0,73.70833333333333,0.0,44.345000000000006
69,2017-11-17,73.91666666666667,0.0,0.0,73.91666666666666,0.0,35.045
69,2017-11-18,75.45833333333333,0.0,0.0,75.45833333333334,0.0,33.9125
69,2017-11-19,76.375,0.0,0.0,76.375,0.0,41.57749999999999
69,2017-11-20,71.875,0.0,0.0,71.875,0.0,34.6475
69,2017-11-21,76.91666666666667,0.0,0.0,76.91666666666667,0.0,44.21
69,2017-11-22,86.875,0.0,0.0,86.875,0.0,40.73
69,2017-11-23,81.58333333333333,0.0,0.0,81.58333333333333,0.0,32.517500000000005
69,2017-11-24,80.20833333333333,0.0,0.0,80.20833333333334,0.0,39.0875
69,2017-11-25,85.25,0.0,0.0,85.25,0.0,45.29
69,2017-11-26,83.625,0.0,0.0,83.625,0.0,38.12
69,2017-11-27,83.95833333333333,0.0,0.0,83.95833333333333,0.0,34.6475
69,2017-11-28,82.29166666666667,0.0,0.0,82.29166666666666,0.0,32.80249999999999
69,2017-11-29,82.41666666666667,0.0,0.0,82.41666666666667,0.0,44.7875
69,2017-11-30,83.91666666666667,0.0,0.0,83.91666666666666,0.0,34.8425
69,2017-12-01,83.5,0.0,0.0,83.5,0.0,41.435
69,2017-12-02,85.54166666666667,0.0,0.0,85.54166666666667,0.0,33.1775
69,2017-12-03,79.83333333333333,0.0,0.0,79.83333333333333,0.0,34.8575
69,2017-12-04,82.125,0.0,0.0,82.125,0.0,31.085000000000008
69,2017-12-05,86.70833333333333,0.0,0.0,86.70833333333333,0.0,48.41749999999999
69,2017-12-06,81.95833333333333,0.0,0.0,81.95833333333333,0.0,39.455000000000005
69,2017-12-07,86.20833333333333,0.0,0.0,86.20833333333333,0.0,35.7125
69,2017-12-08,85.25,0.0,0.0,85.25,0.0,30.709999999999997
69,2017-12-09,83.5,0.0,0.0,83.5,0.0,29.26249999999999
69,2017-12-10,83.125,0.0,0.0,83.125,0.0,28.609999999999996
69,2017-12-11,83.58333333333333,0.0,0.0,83.58333333333333,0.0,30.919999999999998
69,2017-12-12,84.75,0.0,0.0,84.75,0.0,31.31
69,2017-12-13,84.58333333333333,0.0,0.0,84.58333333333333,0.0,19.249999999999996
69,2017-12-14,79.75,0.0,0.0,79.75,0.0,18.500000000000004
69,2017-12-15,79.58333333333333,0.0,0.0,79.58333333333333,0.0,16.444999999999997
69,2017-12-16,77.125,0.0,0.0,77.125,0.0,22.0325
69,2017-12-17,71.58333333333333,0.0,0.0,71.58333333333333,0.0,18.485
69,2017-12-18,67.91666666666667,0.0,0.0,67.91666666666667,0.0,27.44000000000001
69,2017-12-19,66.625,0.0,0.0,66.625,0.0,42.154999999999994
69,2017-12-20,67.75,0.0,0.0,67.75,0.0,35.4275
69,2017-12-21,71.91666666666667,0.0,0.0,71.91666666666666,0.0,26.997500000000002
69,2017-12-22,74.54166666666667,0.0,0.0,74.54166666666666,0.0,21.124999999999996
69,2017-12-23,81.79166666666667,0.0,0.0,81.79166666666666,0.0,31.902500000000014
69,2017-12-24,74.58333333333333,0.0,0.0,74.58333333333333,0.0,32.105
69,2017-12-25,71.54166666666667,0.0,0.0,71.54166666666667,0.0,26.967500000000005
69,2017-12-26,70.625,0.0,0.0,70.625,0.0,17.5625
69,2017-12-27,66.54166666666667,0.0,0.0,66.54166666666667,0.0,9.222500000000002
69,2017-12-28,60.25,0.0,0.0,60.25,0.0,2.7125000000000004
69,2017-12-29,55.541666666666664,0.0,0.0,55.541666666666664,0.0,5.202500000000001
69,2017-12-30,49.708333333333336,0.0,0.0,49.70833333333333,0.0,6.012500000000002
69,2017-12-31,40.333333333333336,0.0,0.0,40.33333333333333,0.0,2.3750000000000004
69,2018-01-01,40.833333333333336,0.0,0.0,40.833333333333336,0.0,0.3349999999999997
69,2018-01-02,38.416666666666664,0.0,0.0,38.416666666666664,0.0,9.522499999999999
69,2018-01-03,38.0,0.0,0.0,38.0,0.0,15.477500000000004
69,2018-01-04,42.416666666666664,0.0,0.0,42.41666666666667,0.0,18.372500000000006
69,2018-01-05,37.25,0.0,0.0,37.25,0.0,5.915000000000002
69,2018-01-06,37.125,0.0,0.0,37.125,0.0,2.1275
69,2018-01-07,34.291666666666664,0.0,0.0,34.291666666666664,0.0,3.8675
69,2018-01-08,33.458333333333336,0.0,0.0,33.458333333333336,0.0,22.25
69,2018-01-09,39.333333333333336,0.0,0.0,39.33333333333333,0.0,32.089999999999996
69,2018-01-10,51.208333333333336,0.0,0.0,51.208333333333336,0.0,26.96749999999999
69,2018-01-11,46.541666666666664,0.0,0.0,46.541666666666664,0.0,43.93999999999999
69,2018-01-12,50.625,0.0,0.0,50.625,0.0,55.6325
69,2018-01-13,55.958333333333336,0.0,0.0,55.95833333333333,0.0,21.425
69,2018-01-14,63.041666666666664,0.0,0.0,63.041666666666664,0.0,8.420000000000002
69,2018-01-15,58.791666666666664,0.0,0.0,58.791666666666664,0.0,11.975
69,2018-01-16,56.5,0.0,0.0,56.49999999999999,0.0,23.045
69,2018-01-17,56.416666666666664,0.0,0.0,56.41666666666667,0.0,22.805000000000003
69,2018-01-18,56.583333333333336,0.0,0.0,56.58333333333333,0.0,15.3425
69,2018-01-19,51.583333333333336,0.0,0.0,51.583333333333336,0.0,22.647500000000004
69,2018-01-20,51.458333333333336,0.0,0.0,51.45833333333333,0.0,36.050000000000004
69,2018-01-21,50.041666666666664,0.0,0.0,50.041666666666664,0.0,36.455
69,2018-01-22,54.041666666666664,0.0,0.0,54.041666666666664,0.0,34.24250000000001
69,2018-01-23,60.0,0.0,0.0,60.0,0.0,41.20999999999999
69,2018-01-24,61.375,0.0,0.0,61.375,0.0,27.957499999999996
69,2018-01-25,61.541666666666664,0.0,0.0,61.541666666666664,0.0,19.444999999999997
69,2018-01-26,64.625,0.0,0.0,64.625,0.0,22.3175
69,2018-01-27,64.25,0.0,0.0,64.25,0.0,39.080000000000005
69,2018-01-28,56.208333333333336,0.0,0.0,56.208333333333336,0.0,42.9575
69,2018-01-29,61.791666666666664,0.0,0.0,61.791666666666664,0.0,31.032500000000002
69,2018-01-30,68.875,0.0,0.0,68.875,0.0,23.40499999999999
69,2018-01-31,68.04166666666667,0.0,0.0,68.04166666666667,0.0,22.752499999999998
69,2018-02-01,73.0,0.0,0.0,73.0,0.0,33.702500000000015
69,2018-02-02,64.58333333333333,0.0,0.0,64.58333333333334,0.0,19.407500000000002
69,2018-02-03,65.25,0.0,0.0,65.25,0.0,18.26
69,2018-02-04,52.0,0.0,0.0,52.0,0.0,30.45500000000001
69,2018-02-05,50.125,0.0,0.0,50.125,0.0,23.945000000000004
69,2018-02-06,48.625,0.0,0.0,48.625,0.0,22.212499999999995
69,2018-02-07,45.708333333333336,0.0,0.0,45.708333333333336,0.0,20.0825
69,2018-02-08,45.791666666666664,0.0,0.0,45.79166666666667,0.0,20.7125
69,2018-02-09,50.833333333333336,0.0,0.0,50.83333333333333,0.0,18.4625
69,2018-02-10,46.333333333333336,0.0,0.0,46.33333333333333,0.0,37.5875
69,2018-02-11,38.583333333333336,0.0,0.0,38.58333333333333,0.0,31.452500000000004
69,2018-02-12,35.708333333333336,0.0,0.0,35.70833333333333,0.0,31.834999999999997
69,2018-02-13,31.625,0.0,0.0,31.624999999999996,0.0,22.872500000000002
69,2018-02-14,29.333333333333332,0.0,0.0,29.333333333333332,0.0,35.69
69,2018-02-15,30.708333333333332,0.0,0.0,30.708333333333332,0.0,43.37749999999999
69,2018-02-16,22.666666666666668,0.0,0.0,22.666666666666664,0.0,40.54250000000001
69,2018-02-17,20.833333333333332,0.0,0.0,20.833333333333336,0.0,29.96749999999999
69,2018-02-18,38.666666666666664,0.0,0.0,38.666666666666664,0.0,31.75250000000001
69,2018-02-19,56.041666666666664,0.0,0.0,56.041666666666664,0.0,36.4325
69,2018-02-20,70.79166666666667,0.0,0.0,70.79166666666666,0.0,52.26500000000001
69,2018-02-21,77.91666666666667,0.0,0.0,77.91666666666667,0.0,55.940000000000005
69,2018-02-22,80.375,0.0,0.0,80.375,0.0,32.465
69,2018-02-23,82.16666666666667,0.0,0.0,82.16666666666667,0.0,29.165000000000003
69,2018-02-24,81.20833333333333,0.0,0.0,81.20833333333334,0.0,40.07
69,2018-02-25,82.41666666666667,0.0,0.0,82.41666666666667,0.0,37.835
69,2018-02-26,80.45833333333333,0.0,0.0,80.45833333333333,0.0,41.53249999999999
69,2018-02-27,82.20833333333333,0.0,0.0,82.20833333333334,0.0,40.842499999999994
69,2018-02-28,86.95833333333333,0.0,0.0,86.95833333333334,0.0,47.435
69,2018-03-01,89.41666666666667,0.0,0.0,89.41666666666667,0.0,44.8475
69,2018-03-02,87.08333333333333,0.0,0.0,87.08333333333333,0.0,33.48500000000001
69,2018-03-03,86.25,0.0,0.0,86.25,0.0,36.065
69,2018-03-04,85.20833333333333,0.0,0.0,85.20833333333333,0.0,34.88750000000001
69,2018-03-05,83.875,0.0,0.0,83.875,0.0,34.42249999999999
69,2018-03-06,83.95833333333333,0.0,0.0,83.95833333333333,0.0,35.05250000000001
69,2018-03-07,81.83333333333333,0.0,0.0,81.83333333333334,0.0,32.315
69,2018-03-08,64.66666666666667,0.0,0.0,64.66666666666666,0.0,32.3975
69,2018-03-09,80.79166666666667,0.0,0.0,80.79166666666666,0.0,31.542500000000004
69,2018-03-10,79.20833333333333,0.0,0.0,79.20833333333334,0.0,32.779999999999994
69,2018-03-11,81.91666666666667,0.0,0.0,81.91666666666667,0.0,31.9175
69,2018-03-12,85.08333333333333,0.0,0.0,85.08333333333333,0.0,34.23500000000001
69,2018-03-13,80.45833333333333,0.0,0.0,80.45833333333333,0.0,32.239999999999995
69,2018-03-14,80.08333333333333,1161.0,0.0,80.08333333333333,39.2369245860848,32.015000000000015
69,2018-03-15,75.375,1996.0,0.0,75.375,21.480867985971944,33.62
69,2018-03-16,79.29166666666667,2077.3333333333335,0.0,79.29166666666667,21.712328171801452,28.0475
69,2018-03-17,78.625,2061.6666666666665,0.0,78.625,21.693381164106707,27.747500000000006
69,2018-03-18,74.41666666666667,1972.0,0.0,74.41666666666666,21.465862350687402,21.545
69,2018-03-19,76.45833333333333,2020.0,0.0,76.45833333333333,21.530717134213422,25.745000000000005
69,2018-03-20,74.08333333333333,1979.0,0.0,74.08333333333333,21.294123013867832,26.84
69,2018-03-21,74.16666666666667,2005.0,0.0,74.16666666666667,21.041632031033526,30.034999999999993
69,2018-03-22,71.83333333333333,1959.0,0.0,71.83333333333334,20.85819011967557,35.870000000000005
69,2018-03-23,73.375,1980.6666666666667,0.0,73.375,21.072776422080107,36.425000000000004
69,2018-03-24,76.91666666666667,2059.0,0.0,76.91666666666667,21.249521072796934,35.87
69,2018-03-25,73.16666666666667,1975.3333333333333,0.0,73.16666666666667,21.069678816514795,34.580000000000005
69,2018-03-26,78.5,2097.3333333333335,0.0,78.5,21.290567387158298,36.82999999999999
69,2018-03-27,81.41666666666667,2153.0,0.0,81.41666666666667,21.510689219177376,39.589999999999996
69,2018-03-28,81.625,2164.0,0.0,81.625,21.456109442390638,41.20249999999999
69,2018-03-29,78.95833333333333,2108.0,0.0,78.95833333333333,21.306514205144424,44.50999999999999
69,2018-03-30,83.5,2220.6666666666665,0.0,83.5,21.388884719303512,46.025000000000006
69,2018-03-31,82.625,2191.3333333333335,0.0,82.625,21.448062442957102,44.495000000000005
69,2018-04-01,82.45833333333333,2203.6666666666665,0.0,82.45833333333333,21.285001638683003,40.63249999999999
69,2018-04-02,85.20833333333333,2249.0,0.0,85.20833333333333,21.551507460105725,35.975
69,2018-04-03,86.375,2284.3333333333335,0.0,86.375,21.508673208813654,37.83500000000001
69,2018-04-04,84.20833333333333,2244.3333333333335,0.0,84.20833333333333,21.342866602307044,42.41750000000001
69,2018-04-05,81.25,2146.6666666666665,0.0,81.25,21.529988354037265,30.82250000000001
69,2018-04-06,85.91666666666667,2249.3333333333335,0.0,85.91666666666666,21.727443934005137,32.247499999999995
69,2018-04-07,83.0,2179.6666666666665,0.0,83.0,21.660727940051995,33.13250000000001
69,2018-04-08,76.58333333333333,2029.3333333333333,0.0,76.58333333333334,21.46673100087604,30.215000000000003
69,2018-04-09,79.70833333333333,2088.6666666666665,0.0,79.70833333333334,21.70799087668901,33.717499999999994
69,2018-04-10,79.0,2085.0,0.0,79.0,21.552917665867305,36.4925
69,2018-04-11,79.5,2123.3333333333335,0.0,79.5,21.297762951334377,37.8875
69,2018-04-12,77.875,2098.0,0.0,77.875,21.114345011121706,45.45499999999999
69,2018-04-13,79.79166666666667,2183.0,0.0,79.79166666666667,20.791644398635924,51.11000000000001
69,2018-04-14,90.45833333333333,2355.0,0.0,90.45833333333333,21.849560627506488,39.89000000000001
69,2018-04-15,86.20833333333333,2213.3333333333335,0.0,86.20833333333333,22.155801330321285,31.8425
69,2018-04-16,84.20833333333333,2224.3333333333335,0.0,84.20833333333333,21.53477009341126,39.425
69,2018-04-17,81.04166666666667,2148.0,0.0,81.04166666666667,21.461453160562797,39.184999999999995
69,2018-04-18,81.04166666666667,2164.6666666666665,0.0,81.04166666666667,21.296212529514424,39.92
69,2018-04-19,75.66666666666667,2049.6666666666665,0.0,75.66666666666667,20.999376592399848,38.794999999999995
69,2018-04-20,81.70833333333333,2177.3333333333335,0.0,81.70833333333334,21.346489717289245,38.262499999999996
69,2018-04-21,78.875,2120.3333333333335,0.0,78.875,21.16022441440025,46.44499999999999
69,2018-04-22,77.29166666666667,2105.0,0.0,77.29166666666667,20.88649709685933,48.7775
69,2018-04-23,77.79166666666667,2125.6666666666665,0.0,77.79166666666667,20.81723054205217,52.714999999999996
69,2018-04-24,77.375,2166.3333333333335,0.0,77.375,20.31703915987075,58.324999999999996
69,2018-04-25,77.91666666666667,2177.3333333333335,0.0,77.91666666666667,20.355908093488466,53.074999999999996
69,2018-04-26,81.75,2225.3333333333335,0.0,81.75,20.896700868783704,51.20750000000002
69,2018-04-27,83.45833333333333,2247.6666666666665,0.0,83.45833333333333,21.12140676751199,46.26499999999999
69,2018-04-28,81.0,2228.6666666666665,0.0,81.0,20.674020341011065,54.904999999999994
69,2018-04-29,82.91666666666667,2265.3333333333335,0.0,82.91666666666667,20.82067269962723,42.845
69,2018-04-30,84.54166666666667,2293.6666666666665,0.0,84.54166666666667,20.966480768299185,43.99250000000001
69,2018-05-01,80.04166666666667,2207.6666666666665,0.0,80.04166666666667,20.623751195329408,57.67249999999999
69,2018-05-02,86.33333333333333,2415.6666666666665,0.0,86.33333333333333,20.329492663630926,72.03500000000001
69,2018-05-03,89.5,2490.3333333333335,0.0,89.5,20.44328068531656,73.8275
69,2018-05-04,85.29166666666667,2416.0,0.0,85.29166666666667,20.081433383922,70.7975
69,2018-05-05,84.625,2359.0,0.0,84.625,20.405901158683058,63.087500000000006
69,2018-05-06,86.29166666666667,2405.0,0.0,86.29166666666667,20.40980307230307,60.522500000000015
69,2018-05-07,89.375,2440.3333333333335,0.0,89.375,20.83300607840459,59.0225
69,2018-05-08,69.125,1647.0,0.0,69.125,23.874076603926326,61.6925
69,2018-05-09,80.95833333333333,2326.6666666666665,0.0,80.95833333333333,19.793036652340017,69.40250000000002
69,2018-05-10,85.5,2415.6666666666665,0.0,85.5,20.133262039464604,64.0025
69,2018-05-11,81.54166666666667,2310.3333333333335,0.0,81.54166666666667,20.076591280719473,57.79999999999999
69,2018-05-12,81.625,2287.6666666666665,0.0,81.625,20.29623524697654,48.82999999999999
69,2018-05-13,81.66666666666667,2318.3333333333335,0.0,81.66666666666667,20.03798226695423,55.96999999999999
69,2018-05-14,83.33333333333333,2368.0,0.0,83.33333333333334,20.018064939939944,63.995
69,2018-05-15,75.66666666666667,2207.0,0.0,75.66666666666667,19.502366208528418,65.795
69,2018-05-16,82.54166666666667,2343.6666666666665,0.0,82.54166666666667,20.03375823732992,61.16
69,2018-05-17,72.20833333333333,2096.0,0.0,72.20833333333333,19.59661590860899,67.47500000000001
69,2018-05-18,82.625,2306.0,0.0,82.625,20.38154994217982,61.849999999999994
69,2018-05-19,78.625,2223.6666666666665,0.0,78.625,20.11296095038225,54.035
69,2018-05-20,79.95833333333333,2288.6666666666665,0.0,79.95833333333333,19.873127852218666,64.1675
69,2018-05-21,81.75,2309.0,0.0,81.75,20.13950844521438,64.4975
69,2018-05-22,81.91666666666667,2293.3333333333335,0.0,81.91666666666667,20.318429021317826,59.29250000000001
69,2018-05-23,80.875,2299.3333333333335,0.0,80.875,20.00771056828066,67.865
69,2018-05-24,79.54166666666667,2247.6666666666665,0.0,79.54166666666667,20.130187478372633,67.55
69,2018-05-25,75.20833333333333,2178.3333333333335,0.0,75.20833333333333,19.639329890334096,71.2025
69,2018-05-26,78.29166666666667,2264.6666666666665,0.0,78.29166666666667,19.66510585320381,74.33000000000001
69,2018-05-27,73.08333333333333,2120.3333333333335,0.0,73.08333333333333,19.606462558297963,62.195
69,2018-05-28,79.04166666666667,2284.6666666666665,0.0,79.04166666666667,19.679691299484485,62.08250000000001
69,2018-05-29,83.91666666666667,2408.6666666666665,0.0,83.91666666666666,19.817851047144572,73.415
69,2018-05-30,84.20833333333333,2427.0,0.0,84.20833333333333,19.736508835782633,73.8275
69,2018-05-31,82.5,2404.0,0.0,82.5,19.52111064891847,70.205
69,2018-06-01,62.791666666666664,1988.6666666666667,0.0,62.79166666666667,17.96077424851939,74.81
69,2018-06-02,58.208333333333336,1736.3333333333333,0.0,58.20833333333333,19.069403116401098,70.415
69,2018-06-03,81.83333333333333,2313.6666666666665,0.0,81.83333333333334,20.119375210104213,67.2425
