ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2018-06-04,79.33333333333333,2232.6666666666665,0.0,79.33333333333333,20.212351945854483,56.517500000000005
69,2018-06-05,79.125,2217.0,0.0,79.125,20.30173094271538,56.6975
69,2018-06-06,80.33333333333333,2245.0,0.0,80.33333333333333,20.354689433308586,60.13249999999999
69,2018-06-07,79.125,2226.0,0.0,79.125,20.219648472596585,64.1225
69,2018-06-08,80.875,2291.6666666666665,0.0,80.875,20.074645454545454,68.8025
69,2018-06-09,79.29166666666667,2244.6666666666665,0.0,79.29166666666667,20.093737624987625,68.35249999999999
69,2018-06-10,79.125,2250.3333333333335,0.0,79.125,20.001009109761515,66.23750000000001
69,2018-06-11,79.79166666666667,2257.6666666666665,0.0,79.79166666666667,20.104012869727843,66.38
69,2018-06-12,81.375,2290.0,0.0,81.375,20.21345524017467,69.4625
69,2018-06-13,83.91666666666667,2360.3333333333335,0.0,83.91666666666666,20.223667796450595,67.58
69,2018-06-14,80.625,2286.0,0.0,80.625,20.062199256342954,65.5025
69,2018-06-15,84.08333333333333,2340.3333333333335,0.0,84.08333333333333,20.43700446280207,63.50749999999999
69,2018-06-16,82.25,2306.6666666666665,0.0,82.25,20.283182803468208,69.2975
69,2018-06-17,83.08333333333333,2359.0,0.0,83.08333333333333,20.03415406716594,74.285
69,2018-06-18,83.33333333333333,2384.0,0.0,83.33333333333334,19.883715510812827,79.3775
69,2018-06-19,84.25,2375.3333333333335,0.0,84.25,20.175782346337357,74.54
69,2018-06-20,83.83333333333333,2347.6666666666665,0.0,83.83333333333334,20.31259169861328,67.3775
69,2018-06-21,82.29166666666667,2330.3333333333335,0.0,82.29166666666666,20.087359342964763,68.38999999999999
69,2018-06-22,81.625,2299.3333333333335,0.0,81.625,20.19325347926935,68.13499999999999
69,2018-06-23,78.375,2244.0,0.0,78.375,19.867340686274513,62.870000000000005
69,2018-06-24,84.08333333333333,2384.3333333333335,0.0,84.08333333333333,20.05986415956009,67.17500000000001
69,2018-06-25,80.0,2263.3333333333335,0.0,80.0,20.1060382916053,68.24
69,2018-06-26,79.29166666666667,2241.6666666666665,0.0,79.29166666666667,20.12062887236679,66.67999999999999
69,2018-06-27,77.83333333333333,2223.3333333333335,0.0,77.83333333333333,19.913430784607694,66.92
69,2018-06-28,83.04166666666667,2379.3333333333335,0.0,83.04166666666667,19.852984612870085,73.03999999999999
69,2018-06-29,80.33333333333333,2290.3333333333335,0.0,80.33333333333333,19.95180226070926,77.74999999999999
69,2018-06-30,79.375,2295.3333333333335,0.0,79.375,19.67084483009004,80.45750000000001
69,2018-07-01,78.70833333333333,2319.6666666666665,0.0,78.70833333333334,19.301016070316614,86.2475
69,2018-07-02,79.29166666666667,2309.3333333333335,0.0,79.29166666666667,19.531066565627402,86.77249999999998
69,2018-07-03,72.375,2156.6666666666665,0.0,72.375,19.08932573415765,83.46499999999999
69,2018-07-04,70.5,2111.6666666666665,0.0,70.5,18.99104183109708,83.73500000000001
69,2018-07-05,65.41666666666667,1991.6666666666667,0.0,65.41666666666667,18.683437935843795,81.20000000000002
69,2018-07-06,60.458333333333336,1836.3333333333333,0.0,60.458333333333336,18.727926272160705,76.715
69,2018-07-07,63.333333333333336,1842.0,0.0,63.33333333333333,19.55814935456629,67.58749999999999
69,2018-07-08,63.166666666666664,2036.6666666666667,0.0,63.16666666666667,17.642212220403707,72.3575
69,2018-07-09,65.25,2089.3333333333335,0.0,65.25,17.764697670708358,76.85
69,2018-07-10,72.16666666666667,2151.3333333333335,0.0,72.16666666666667,19.081564404503666,76.61749999999999
69,2018-07-11,72.54166666666667,2145.6666666666665,0.0,72.54166666666667,19.231373957847858,74.075
69,2018-07-12,73.0,2141.0,0.0,73.0,19.395064611552236,72.78500000000001
69,2018-07-13,72.0,2145.0,0.0,72.0,19.09370629370629,76.2575
69,2018-07-14,71.70833333333333,2167.3333333333335,0.0,71.70833333333333,18.820404619091562,78.3425
69,2018-07-15,75.5,2271.0,0.0,75.5,18.91101570526934,81.2825
69,2018-07-16,75.75,2257.0,0.0,75.75,19.091326982720425,81.28250000000001
69,2018-07-17,73.83333333333333,2199.3333333333335,0.0,73.83333333333333,19.096178134788317,75.425
69,2018-07-18,74.04166666666667,2187.3333333333335,0.0,74.04166666666666,19.255121025093977,72.035
69,2018-07-19,73.91666666666667,2173.0,0.0,73.91666666666666,19.349408140307816,69.8
69,2018-07-20,72.08333333333333,2152.3333333333335,0.0,72.08333333333333,19.050674978059988,74.2325
69,2018-07-21,73.625,2189.3333333333335,0.0,73.625,19.12927260962241,74.45
69,2018-07-22,73.875,2221.6666666666665,0.0,73.875,18.914881845461366,75.25250000000001
69,2018-07-23,74.625,2268.0,0.0,74.625,18.716572971781307,77.4425
69,2018-07-24,78.91666666666667,2349.0,0.0,78.91666666666667,19.110442978099428,81.41
69,2018-07-25,76.16666666666667,2278.3333333333335,0.0,76.16666666666667,19.016593513777128,77.3225
69,2018-07-26,74.25,2227.6666666666665,0.0,74.25,18.95969250336675,76.23500000000001
69,2018-07-27,71.625,2155.3333333333335,0.0,71.625,18.903195561398086,74.78
69,2018-07-28,76.29166666666667,2262.3333333333335,0.0,76.29166666666667,19.182514979617896,72.73249999999999
69,2018-07-29,72.375,2143.0,0.0,72.375,19.21106509566029,71.885
69,2018-07-30,70.04166666666667,2098.0,0.0,70.04166666666667,18.99048366168838,71.6
69,2018-07-31,73.29166666666667,2193.0,0.0,73.29166666666667,19.01082674671936,76.04
69,2018-08-01,70.20833333333333,2109.3333333333335,0.0,70.20833333333333,18.93339456911083,74.13499999999999
69,2018-08-02,74.75,2241.0,0.0,74.75,18.973802617878924,78.11749999999999
69,2018-08-03,67.45833333333333,1948.6666666666667,0.0,67.45833333333333,19.691694463450794,73.68500000000002
69,2018-08-04,73.0,1838.6666666666667,0.0,73.0,22.584209572153735,74.75
69,2018-08-05,75.20833333333333,2143.6666666666665,0.0,75.20833333333333,19.95693062250557,76.9175
69,2018-08-06,74.625,1989.3333333333333,0.0,74.625,21.338398542225203,80.9675
69,2018-08-07,66.625,1530.6666666666667,0.0,66.625,24.759486607142858,77.5025
69,2018-08-08,71.375,1939.6666666666667,0.0,71.375,20.93167855301598,76.27250000000001
69,2018-08-09,69.54166666666667,1994.0,0.0,69.54166666666667,19.838323999777106,76.7
69,2018-08-10,72.0,1751.6666666666667,0.0,72.0,23.38116079923882,73.4525
69,2018-08-11,72.125,2484.0,0.0,72.125,16.516547571121844,68.59999999999998
69,2018-08-12,73.375,2113.0,0.0,73.375,19.75302689698691,72.575
69,2018-08-13,74.08333333333333,1914.6666666666667,0.0,74.08333333333333,22.00961147864438,72.80749999999999
69,2018-08-14,76.79166666666667,2171.3333333333335,0.0,76.79166666666667,20.11743616313581,75.8975
69,2018-08-15,79.33333333333333,1909.6666666666667,0.0,79.33333333333333,23.631058358061324,77.7575
69,2018-08-16,78.625,2052.0,0.0,78.625,21.795575454840804,78.75500000000001
69,2018-08-17,78.375,2307.3333333333335,0.0,78.375,19.322007728980065,75.03500000000001
69,2018-08-18,80.45833333333333,1870.3333333333333,0.0,80.45833333333333,24.470173914334936,72.55249999999998
69,2018-08-19,86.58333333333333,2258.3333333333335,0.0,86.58333333333333,21.808776137761377,72.85249999999999
69,2018-08-20,82.75,2221.0,0.0,82.75,21.193587723247788,70.63999999999999
69,2018-08-21,71.16666666666667,1984.0,0.0,71.16666666666667,20.404219870071685,72.455
69,2018-08-22,69.875,1793.3333333333333,0.0,69.875,22.163882434944238,72.5975
69,2018-08-23,74.75,2208.3333333333335,0.0,74.75,19.254471698113207,68.5025
69,2018-08-24,74.58333333333333,2011.0,0.0,74.58333333333333,21.096711144262116,70.55
69,2018-08-25,73.79166666666667,1622.3333333333333,0.0,73.79166666666667,25.873326313266215,71.975
69,2018-08-26,73.875,1879.3333333333333,0.0,73.875,22.360356065980845,73.44500000000001
69,2018-08-27,77.125,2130.3333333333335,0.0,77.125,20.593617978407135,78.05
69,2018-08-28,74.625,2118.0,0.0,74.625,20.042109301227576,84.11
69,2018-08-29,76.54166666666667,1962.6666666666667,0.0,76.54166666666666,22.183823737545293,83.525
69,2018-08-30,80.41666666666667,2175.3333333333335,0.0,80.41666666666667,21.028354530595564,73.41499999999999
69,2018-08-31,69.875,1916.0,0.0,69.875,20.74490040013918,66.47
69,2018-09-01,71.625,2248.3333333333335,0.0,71.625,18.1212842846553,71.07500000000002
69,2018-09-02,73.08333333333333,1739.6666666666667,0.0,73.08333333333333,23.896667624704605,74.15750000000001
69,2018-09-03,67.04166666666667,1667.0,0.0,67.04166666666667,22.876745484236487,80.075
69,2018-09-04,80.70833333333333,1814.0,0.0,80.70833333333334,25.308484166360408,78.9125
69,2018-09-05,79.16666666666667,2147.3333333333335,0.0,79.16666666666666,20.971424505847047,79.44500000000001
69,2018-09-06,74.29166666666667,2131.3333333333335,0.0,74.29166666666667,19.82776496194349,79.22749999999999
69,2018-09-07,76.83333333333333,2008.3333333333333,0.0,76.83333333333333,21.762005532503455,69.02750000000002
69,2018-09-08,72.83333333333333,1927.0,0.0,72.83333333333334,21.499754944357953,60.080000000000005
69,2018-09-09,68.83333333333333,2059.6666666666665,0.0,68.83333333333333,19.010209311107516,55.34000000000001
69,2018-09-10,63.75,1805.0,0.0,63.74999999999999,20.090373961218834,55.9475
69,2018-09-11,71.66666666666667,1721.6666666666667,0.0,71.66666666666667,23.678444659567603,63.68750000000001
69,2018-09-12,82.58333333333333,2318.0,0.0,82.58333333333333,20.26581224235452,69.455
69,2018-09-13,79.75,2217.0,0.0,79.75,20.46209216659149,73.39999999999998
69,2018-09-14,74.29166666666667,1727.6666666666667,0.0,74.29166666666667,24.460491832272176,71.71249999999999
69,2018-09-15,75.16666666666667,2416.6666666666665,0.0,75.16666666666667,17.692678160919538,72.89
69,2018-09-16,75.66666666666667,2208.0,0.0,75.66666666666667,19.493533615136876,74.5625
69,2018-09-17,75.5,2303.6666666666665,0.0,75.5,18.642851975112144,74.17999999999999
69,2018-09-18,74.29166666666667,1887.0,0.0,74.29166666666667,22.395112023788492,74.1425
69,2018-09-19,78.16666666666667,2026.3333333333333,0.0,78.16666666666666,21.942986785107195,67.3625
69,2018-09-20,75.83333333333333,2060.3333333333335,0.0,75.83333333333333,20.936674216685542,64.28750000000001
69,2018-09-21,75.75,1774.6666666666667,0.0,75.75,24.28012302779865,67.6775
69,2018-09-22,72.0,1948.0,0.0,72.0,21.024640657084188,62.80249999999999
69,2018-09-23,80.41666666666667,1757.6666666666667,0.0,80.41666666666667,26.025230735191858,55.73750000000001
69,2018-09-24,81.29166666666667,1807.6666666666667,0.0,81.29166666666666,25.580717161472744,54.07999999999999
69,2018-09-25,83.29166666666667,1890.6666666666667,0.0,83.29166666666666,25.059455071697222,55.294999999999995
69,2018-09-26,80.20833333333333,2008.3333333333333,0.0,80.20833333333334,22.717928769017977,70.7525
69,2018-09-27,70.70833333333333,1746.3333333333333,0.0,70.70833333333333,23.031832569828847,59.66749999999999
69,2018-09-28,72.125,2317.3333333333335,0.0,72.125,17.70444656214039,57.23750000000001
69,2018-09-29,70.29166666666667,2034.6666666666667,0.0,70.29166666666666,19.651495603975533,57.8825
69,2018-09-30,72.375,1933.3333333333333,0.0,72.375,21.29447198275862,55.264999999999986
69,2018-10-01,72.95833333333333,1924.6666666666667,0.0,72.95833333333334,21.562763393372588,55.5275
69,2018-10-02,76.5,2119.3333333333335,0.0,76.5,20.53275401069519,59.570000000000014
69,2018-10-03,78.0,2077.0,0.0,78.0,21.362060664419836,60.387499999999996
69,2018-10-04,75.08333333333333,1990.3333333333333,0.0,75.08333333333333,21.458668285602634,62.330000000000005
69,2018-10-05,76.08333333333333,1981.3333333333333,0.0,76.08333333333334,21.84323827949753,53.63
69,2018-10-06,81.25,2270.3333333333335,0.0,81.25,20.35723462046689,56.66
69,2018-10-07,85.125,2137.0,0.0,85.125,22.65883832475433,61.52
69,2018-10-08,86.91666666666667,2321.6666666666665,0.0,86.91666666666666,21.295519262981575,55.57249999999999
69,2018-10-09,86.91666666666667,2137.3333333333335,0.0,86.91666666666666,23.132141557496364,70.42999999999999
69,2018-10-10,84.29166666666667,1995.6666666666667,0.0,84.29166666666667,24.02601121875174,73.55
69,2018-10-11,83.125,2106.0,0.0,83.125,22.452170386198166,70.25000000000001
69,2018-10-12,74.95833333333333,2084.6666666666665,0.0,74.95833333333334,20.453533072167147,54.275000000000006
69,2018-10-13,69.83333333333333,1948.0,0.0,69.83333333333334,20.391954711384898,47.255
69,2018-10-14,79.70833333333333,2217.6666666666665,0.0,79.70833333333334,20.44525339445864,49.06249999999999
69,2018-10-15,81.95833333333333,2063.3333333333335,0.0,81.95833333333333,22.594813543349485,52.1225
69,2018-10-16,77.45833333333333,1947.6666666666667,0.0,77.45833333333333,22.622393604883335,46.75999999999999
69,2018-10-17,79.75,2091.3333333333335,0.0,79.75,21.691644086707047,45.38749999999999
69,2018-10-18,78.25,1960.6666666666667,0.0,78.25,22.70207837470248,38.5025
69,2018-10-19,76.20833333333333,2027.0,0.0,76.20833333333333,21.386206353121747,46.092499999999994
69,2018-10-20,78.54166666666667,2078.3333333333335,0.0,78.54166666666667,21.49660852713178,53.67499999999999
69,2018-10-21,76.29166666666667,1777.0,0.0,76.29166666666667,24.421633683486522,41.982499999999995
69,2018-10-22,82.70833333333333,1635.6666666666667,0.0,82.70833333333333,28.763352523605732,42.70250000000001
69,2018-10-23,80.08333333333333,1825.3333333333333,0.0,80.08333333333333,24.95657566350134,47.554999999999986
69,2018-10-24,79.125,2260.0,0.0,79.125,19.915459070796455,44.57749999999999
69,2018-10-25,77.91666666666667,2131.6666666666665,0.0,77.91666666666667,20.791992442011985,39.2675
69,2018-10-26,72.625,2006.3333333333333,0.0,72.625,20.59055698621033,37.145
69,2018-10-27,72.54166666666667,1784.3333333333333,0.0,72.54166666666667,23.125790055420637,40.18250000000001
69,2018-10-28,77.375,2037.0,0.0,77.375,21.607009900180003,44.8325
69,2018-10-29,80.54166666666667,2027.3333333333333,0.0,80.54166666666667,22.59854557163214,46.97
69,2018-10-30,78.04166666666667,2173.6666666666665,0.0,78.04166666666667,20.4229572407095,41.70499999999999
69,2018-10-31,79.91666666666667,2092.0,0.0,79.91666666666667,21.73004966008073,46.20500000000001
69,2018-11-01,82.91666666666667,2255.0,0.0,82.91666666666667,20.916081547179108,52.65500000000001
69,2018-11-02,81.04166666666667,1873.0,0.0,81.04166666666667,24.612494067746336,57.785000000000004
69,2018-11-03,82.0,2073.3333333333335,0.0,82.0,22.49726688102894,49.6175
69,2018-11-04,81.25,2056.3333333333335,0.0,81.25,22.475786189009565,43.294999999999995
69,2018-11-05,74.91666666666667,1914.0,0.0,74.91666666666667,22.264941077441076,42.574999999999996
69,2018-11-06,85.08333333333333,2239.6666666666665,0.0,85.08333333333333,21.60957111673364,48.95749999999999
69,2018-11-07,82.75,2217.3333333333335,0.0,82.75,21.228634245339748,50.75
69,2018-11-08,73.29166666666667,2254.6666666666665,0.0,73.29166666666667,18.490867706485314,42.455000000000005
69,2018-11-09,80.33333333333333,2194.6666666666665,0.0,80.33333333333333,20.82151174564601,35.809999999999995
69,2018-11-10,78.5,1798.3333333333333,0.0,78.5,24.830444856348468,38.6
69,2018-11-11,77.95833333333333,1941.0,0.0,77.95833333333333,22.846624735245292,34.6625
69,2018-11-12,76.20833333333333,2000.0,0.0,76.20833333333333,21.674920138888886,39.155
69,2018-11-13,83.79166666666667,2207.0,0.0,83.79166666666666,21.596507954488246,37.22
69,2018-11-14,76.25,2369.0,0.0,76.25,18.30879766427466,28.880000000000006
69,2018-11-15,58.583333333333336,1552.6666666666667,0.0,58.58333333333333,21.462528624588522,24.575000000000003
69,2018-11-16,75.83333333333333,2154.3333333333335,0.0,75.83333333333333,20.023144566506783,32.5475
69,2018-11-17,79.95833333333333,2109.0,0.0,79.95833333333333,21.56612862862863,39.62
69,2018-11-18,75.875,2197.6666666666665,0.0,75.875,19.639115349613228,32.712500000000006
69,2018-11-19,74.58333333333333,2035.0,0.0,74.58333333333333,20.847904722904723,35.20249999999999
69,2018-11-20,76.54166666666667,2083.0,0.0,76.54166666666666,20.902281031631727,35.05249999999999
69,2018-11-21,77.79166666666667,2122.6666666666665,0.0,77.79166666666667,20.846651879187604,30.665000000000003
69,2018-11-22,79.58333333333333,2060.0,0.0,79.58333333333333,21.975559600862997,13.295000000000002
69,2018-11-23,71.25,1946.3333333333333,0.0,71.25,20.82345007706799,17.555000000000003
69,2018-11-24,64.83333333333333,1812.0,0.0,64.83333333333333,20.35284829531518,31.639999999999986
69,2018-11-25,69.33333333333333,1839.0,0.0,69.33333333333334,21.445954927194734,37.7075
69,2018-11-26,75.29166666666667,2060.0,0.0,75.29166666666667,20.79049015641855,39.11
69,2018-11-27,79.75,2133.3333333333335,0.0,79.75,21.264589843750002,36.29
69,2018-11-28,73.70833333333333,1847.6666666666667,0.0,73.70833333333333,22.692273287630044,36.55999999999998
69,2018-11-29,74.79166666666667,1845.6666666666667,0.0,74.79166666666667,23.050745740774186,37.699999999999996
69,2018-11-30,77.125,1993.6666666666667,0.0,77.125,22.005318926600903,36.13249999999999
69,2018-12-01,77.66666666666667,2093.3333333333335,0.0,77.66666666666666,21.104803609341825,34.76
69,2018-12-02,91.5,2018.6666666666667,0.0,91.5,25.78347919418758,38.50999999999999
69,2018-12-03,76.41666666666667,2036.3333333333333,0.0,76.41666666666667,21.34638102253506,43.70749999999999
69,2018-12-04,80.29166666666667,2055.3333333333335,0.0,80.29166666666666,22.221493539842143,30.6875
69,2018-12-05,81.875,2120.0,0.0,81.875,21.96850432389937,25.67
69,2018-12-06,79.91666666666667,1916.3333333333333,0.0,79.91666666666667,23.722002377225024,29.59249999999999
69,2018-12-07,80.625,2022.0,0.0,80.625,22.68159619188922,28.879999999999995
69,2018-12-08,75.66666666666667,1822.6666666666667,0.0,75.66666666666667,23.61469763472324,22.100000000000005
69,2018-12-09,71.75,1563.0,0.0,71.75,26.112470676050332,26.772499999999997
69,2018-12-10,66.20833333333333,1709.3333333333333,0.0,66.20833333333334,22.03286287701508,30.537499999999998
69,2018-12-11,73.875,1824.0,0.0,73.875,23.03868558114035,23.337499999999995
69,2018-12-12,76.83333333333333,2066.0,0.0,76.83333333333333,21.154579434226093,29.832499999999996
69,2018-12-13,47.875,1343.6666666666667,0.0,47.875,20.26759799057306,23.4275
69,2018-12-14,42.916666666666664,1356.3333333333333,0.0,42.916666666666664,17.998842877037763,38.517500000000005
69,2018-12-15,46.958333333333336,1422.3333333333333,0.0,46.958333333333336,18.78003183345051,42.42499999999999
69,2018-12-16,78.04166666666667,1993.3333333333333,0.0,78.04166666666667,22.270585981047937,33.455000000000005
69,2018-12-17,83.08333333333333,2096.0,0.0,83.08333333333333,22.547981605173877,36.290000000000006
69,2018-12-18,82.54166666666667,1970.3333333333333,0.0,82.54166666666667,23.829699571420512,23.465000000000003
69,2018-12-19,76.375,1920.3333333333333,0.0,76.375,22.623492015275122,26.255000000000006
69,2018-12-20,76.625,1881.6666666666667,0.0,76.625,23.163961470327724,32.330000000000005
69,2018-12-21,81.20833333333333,2111.0,0.0,81.20833333333334,21.882523422285384,51.057500000000005
69,2018-12-22,82.83333333333333,1946.3333333333333,0.0,82.83333333333334,24.208782896614718,40.7075
69,2018-12-23,83.875,1796.3333333333333,0.0,83.875,26.56015726479866,32.91500000000001
69,2018-12-24,74.125,1707.6666666666667,0.0,74.125,24.691452762053487,34.2425
69,2018-12-25,78.70833333333333,1806.6666666666667,0.0,78.70833333333334,24.781507533825337,31.002499999999994
69,2018-12-26,86.83333333333333,1831.6666666666667,0.0,86.83333333333333,26.96653017895056,28.47500000000001
69,2018-12-27,78.79166666666667,2054.0,0.0,78.79166666666667,21.820509439575893,29.712499999999995
69,2018-12-28,81.33333333333333,1903.0,0.0,81.33333333333333,24.311671629590702,43.36249999999999
69,2018-12-29,83.66666666666667,1840.3333333333333,0.0,83.66666666666667,25.860743826601457,40.53499999999999
69,2018-12-30,79.75,2043.6666666666667,0.0,79.75,22.197581960528463,28.1375
69,2018-12-31,69.70833333333333,1688.0,0.0,69.70833333333334,23.490772281463926,36.027499999999996
69,2019-01-01,79.83333333333333,2153.3333333333335,0.0,79.83333333333333,21.089099587203304,40.40749999999999
69,2019-01-02,73.66666666666667,1666.3333333333333,0.0,73.66666666666667,25.147462825898508,27.042500000000004
69,2019-01-03,77.54166666666667,1679.0,0.0,77.54166666666666,26.2705686255046,35.65999999999999
69,2019-01-04,73.75,2266.6666666666665,0.0,73.75,18.50799632352941,36.665
69,2019-01-05,68.70833333333333,1665.0,0.0,68.70833333333334,23.473627794461123,35.75
69,2019-01-06,68.75,1437.3333333333333,0.0,68.75,27.20822704081633,34.5875
69,2019-01-07,68.20833333333333,2091.3333333333335,0.0,68.20833333333334,18.552362262246312,20.037499999999998
69,2019-01-08,73.08333333333333,1900.3333333333333,0.0,73.08333333333333,21.87628632403672,34.9925
69,2019-01-09,73.04166666666667,1960.0,0.0,73.04166666666667,21.198232001133785,37.115
69,2019-01-10,78.79166666666667,2212.0,0.0,78.79166666666667,20.26190162246333,28.287500000000005
69,2019-01-11,72.83333333333333,1912.0,0.0,72.83333333333334,21.668424569967456,16.377499999999998
69,2019-01-12,71.25,1540.3333333333333,0.0,71.25,26.312080718459207,18.289999999999996
69,2019-01-13,65.08333333333333,978.3333333333334,0.0,65.08333333333334,37.84146791595684,15.335
69,2019-01-14,63.375,1518.0,0.0,63.375,23.74822957839262,16.302500000000002
69,2019-01-15,63.541666666666664,1812.0,0.0,63.541666666666664,19.947360957812116,23.314999999999998
69,2019-01-16,65.375,1357.3333333333333,0.0,65.375,27.39745518172888,31.272500000000004
69,2019-01-17,64.29166666666667,1537.6666666666667,0.0,64.29166666666667,23.783596177469473,17.944999999999997
69,2019-01-18,64.29166666666667,1840.3333333333333,0.0,64.29166666666667,19.872075559983095,29.022500000000004
69,2019-01-19,68.0,2046.6666666666667,0.0,68.0,18.899348534201955,18.619999999999997
69,2019-01-20,70.0,1470.3333333333333,0.0,70.0,27.081160734527316,10.954999999999998
69,2019-01-21,59.375,1521.6666666666667,0.0,59.375,22.195714676889374,-0.8724999999999996
69,2019-01-22,46.333333333333336,1225.6666666666667,0.0,46.33333333333333,21.503354183664218,9.875
69,2019-01-23,38.291666666666664,1519.0,0.0,38.29166666666667,14.339418294199401,28.129999999999995
69,2019-01-24,50.916666666666664,1005.3333333333334,0.0,50.916666666666664,28.80944683908046,40.2875
69,2019-01-25,49.916666666666664,804.6666666666666,0.0,49.916666666666664,35.286989091411215,29.63
69,2019-01-26,60.625,0.0,0.0,60.62499999999999,0.0,21.342499999999998
69,2019-01-27,61.125,0.0,0.0,61.12499999999999,0.0,25.415000000000003
69,2019-01-28,61.291666666666664,341.3333333333333,0.0,61.291666666666664,102.14280192057292,16.1975
69,2019-01-29,62.75,341.3333333333333,0.0,62.74999999999999,104.57312011718751,18.200000000000003
69,2019-01-30,60.833333333333336,341.3333333333333,0.0,60.83333333333333,101.37898763020834,16.415000000000003
69,2019-01-31,60.125,0.0,0.0,60.12499999999999,0.0,4.745
69,2019-02-01,54.458333333333336,0.0,0.0,54.45833333333333,0.0,5.0375000000000005
69,2019-02-02,53.583333333333336,341.3333333333333,0.0,53.583333333333336,89.29683430989583,13.797499999999998
69,2019-02-03,53.25,10.666666666666666,0.0,53.25,2839.72265625,36.965
69,2019-02-04,60.208333333333336,0.0,0.0,60.20833333333333,0.0,46.34
69,2019-02-05,64.70833333333333,10.666666666666666,0.0,64.70833333333333,3450.7740885416665,45.1625
69,2019-02-06,69.75,0.0,0.0,69.75,0.0,31.819999999999993
69,2019-02-07,72.25,170.66666666666666,0.0,72.25,240.809814453125,40.6775
69,2019-02-08,73.08333333333333,0.0,0.0,73.08333333333333,0.0,37.78249999999999
69,2019-02-09,73.625,0.0,0.0,73.625,0.0,24.620000000000005
69,2019-02-10,77.79166666666667,0.0,0.0,77.79166666666667,0.0,25.602500000000003
69,2019-02-11,79.29166666666667,96.0,0.0,79.29166666666667,469.83065682870364,26.6225
69,2019-02-12,81.75,0.0,0.0,81.75,0.0,16.857499999999998
69,2019-02-13,77.25,0.0,0.0,77.25,0.0,29.3
69,2019-02-14,71.91666666666667,0.0,0.0,71.91666666666666,0.0,30.230000000000004
69,2019-02-15,73.125,0.0,0.0,73.125,0.0,40.21999999999999
69,2019-02-16,75.0,0.0,0.0,75.0,0.0,29.8175
69,2019-02-17,75.41666666666667,0.0,0.0,75.41666666666667,0.0,23.712500000000002
69,2019-02-18,73.54166666666667,10.666666666666666,0.0,73.54166666666667,3921.839192708333,20.525
69,2019-02-19,71.08333333333333,0.0,0.0,71.08333333333333,0.0,16.092499999999998
69,2019-02-20,70.66666666666667,0.0,0.0,70.66666666666667,0.0,20.0
69,2019-02-21,69.83333333333333,0.0,0.0,69.83333333333334,0.0,36.6725
69,2019-02-22,68.25,0.0,0.0,68.25,0.0,35.142500000000005
69,2019-02-23,73.54166666666667,0.0,0.0,73.54166666666667,0.0,30.049999999999994
69,2019-02-24,78.25,426.6666666666667,0.0,78.25,104.32314453125,37.44499999999999
69,2019-02-25,75.16666666666667,341.3333333333333,0.0,75.16666666666667,125.26554361979167,31.069999999999997
69,2019-02-26,70.875,0.0,0.0,70.875,0.0,20.66
69,2019-02-27,76.5,0.0,0.0,76.5,0.0,11.36
69,2019-02-28,68.75,0.0,0.0,68.75,0.0,16.8725
69,2019-03-01,65.875,0.0,0.0,65.875,0.0,24.35
69,2019-03-02,67.41666666666667,0.0,0.0,67.41666666666667,0.0,31.5425
69,2019-03-03,71.5,0.0,0.0,71.5,0.0,33.800000000000004
69,2019-03-04,73.08333333333333,426.6666666666667,0.0,73.08333333333333,97.43492838541667,28.13
69,2019-03-05,72.04166666666667,0.0,0.0,72.04166666666667,0.0,19.3025
69,2019-03-06,72.45833333333333,170.66666666666666,0.0,72.45833333333334,241.50419108072913,16.482499999999998
69,2019-03-07,70.54166666666667,0.0,0.0,70.54166666666667,0.0,15.5525
69,2019-03-08,71.0,213.33333333333334,0.0,71.0,189.31484375,21.709999999999997
69,2019-03-09,69.875,341.3333333333333,0.0,69.875,116.44696044921874,28.295
69,2019-03-10,71.04166666666667,0.0,0.0,71.04166666666667,0.0,35.07500000000001
69,2019-03-11,73.625,0.0,0.0,73.625,0.0,38.862500000000004
69,2019-03-12,73.04166666666667,0.0,0.0,73.04166666666667,0.0,33.71
69,2019-03-13,75.375,853.3333333333334,0.0,75.375,50.24509277343749,34.805
69,2019-03-14,74.20833333333333,0.0,0.0,74.20833333333333,0.0,48.19249999999999
69,2019-03-15,79.33333333333333,10.666666666666666,0.0,79.33333333333333,4230.697916666666,56.5025
69,2019-03-16,77.95833333333333,0.0,0.0,77.95833333333333,0.0,38.8925
69,2019-03-17,79.33333333333333,0.0,0.0,79.33333333333333,0.0,31.070000000000004
69,2019-03-18,78.0,512.0,0.0,78.0,86.658203125,33.4025
69,2019-03-19,76.125,0.0,0.0,76.125,0.0,34.1975
69,2019-03-20,73.79166666666667,170.66666666666666,0.0,73.79166666666667,245.94820149739584,42.379999999999995
69,2019-03-21,64.41666666666667,0.0,0.0,64.41666666666667,0.0,42.31249999999999
69,2019-03-22,68.29166666666667,170.66666666666666,0.0,68.29166666666666,227.61665852864584,37.535000000000004
69,2019-03-23,74.625,10.666666666666666,0.0,74.625,3979.611328125,31.587500000000002
69,2019-03-24,73.41666666666667,341.3333333333333,0.0,73.41666666666666,122.34916178385416,41.63
69,2019-03-25,72.70833333333333,0.0,0.0,72.70833333333333,0.0,37.782500000000006
69,2019-03-26,74.54166666666667,0.0,0.0,74.54166666666666,0.0,33.597500000000004
69,2019-03-27,74.08333333333333,42.666666666666664,0.0,74.08333333333333,987.6813151041666,36.904999999999994
69,2019-03-28,75.79166666666667,0.0,0.0,75.79166666666667,0.0,44.2475
69,2019-03-29,74.91666666666667,0.0,0.0,74.91666666666667,0.0,47.6525
69,2019-03-30,74.66666666666667,0.0,0.0,74.66666666666667,0.0,55.550000000000004
69,2019-03-31,73.83333333333333,0.0,0.0,73.83333333333333,0.0,47.435
69,2019-04-01,74.66666666666667,85.33333333333333,0.0,74.66666666666667,497.7291666666667,34.77499999999999
69,2019-04-02,74.95833333333333,0.0,0.0,74.95833333333334,0.0,39.5075
69,2019-04-03,73.125,0.0,0.0,73.125,0.0,45.26
69,2019-04-04,71.95833333333333,0.0,0.0,71.95833333333333,0.0,39.3725
69,2019-04-05,73.04166666666667,0.0,0.0,73.04166666666667,0.0,33.51499999999999
69,2019-04-06,63.333333333333336,0.0,0.0,63.33333333333333,0.0,44.75
69,2019-04-07,72.0,85.33333333333333,0.0,72.0,479.953125,53.10499999999999
69,2019-04-08,68.625,0.0,0.0,68.625,0.0,54.04249999999999
69,2019-04-09,71.41666666666667,0.0,0.0,71.41666666666666,0.0,49.565000000000005
69,2019-04-10,71.66666666666667,0.0,0.0,71.66666666666667,0.0,42.21499999999999
69,2019-04-11,68.20833333333333,0.0,0.0,68.20833333333334,0.0,41.112500000000004
69,2019-04-12,67.875,170.66666666666666,0.0,67.875,226.2279052734375,50.9675
69,2019-04-13,69.16666666666667,601.6666666666666,0.0,69.16666666666667,65.39219759926131,63.845
69,2019-04-14,74.5,1634.0,0.0,74.5,25.93517951856385,53.041999999999994
69,2019-04-15,73.0,1914.0,0.0,73.0,21.695315221177292,44.28909090909093
69,2019-04-16,74.0,1998.3333333333333,0.0,74.0,21.06438698915763,46.580000000000034
69,2019-04-17,71.75,1891.3333333333333,0.0,71.75,21.579375220303135,49.70000000000004
69,2019-04-18,76.25,2255.6666666666665,0.0,76.25,19.228701788089257,52.15250000000007
69,2019-04-19,77.875,2229.3333333333335,0.0,77.875,19.870467628588518,61.59500000000003
69,2019-04-20,79.83333333333333,2126.3333333333335,0.0,79.83333333333333,21.35688718189894,66.68000000000002
69,2019-04-21,63.833333333333336,1924.3333333333333,0.0,63.83333333333333,18.869146601997805,61.60250000000003
69,2019-04-22,68.33333333333333,1635.0,0.0,68.33333333333333,23.773870200475706,61.41500000000003
69,2019-04-23,65.04166666666667,1678.0,0.0,65.04166666666666,22.04878906767315,62.825000000000045
69,2019-04-24,80.41666666666667,2304.0,0.0,80.41666666666667,19.85402801890432,50.96000000000003
69,2019-04-25,80.83333333333333,2085.6666666666665,0.0,80.83333333333333,22.04604176655479,54.09500000000003
69,2019-04-26,79.70833333333333,2316.6666666666665,0.0,79.70833333333334,19.571549760191846,55.46750000000005
69,2019-04-27,82.29166666666667,2407.3333333333335,0.0,82.29166666666666,19.444853110864948,44.48000000000007
69,2019-04-28,78.08333333333333,2035.6666666666667,0.0,78.08333333333334,21.819094208831395,45.63500000000004
69,2019-04-29,77.70833333333333,2094.0,0.0,77.70833333333333,21.109403189005622,47.83250000000004
69,2019-04-30,77.91666666666667,2140.6666666666665,0.0,77.91666666666667,20.704576715457282,45.995000000000054
69,2019-05-01,79.04166666666667,2305.3333333333335,0.0,79.04166666666667,19.50326838731444,48.82250000000004
69,2019-05-02,76.83333333333333,2307.6666666666665,0.0,76.83333333333333,18.939200250373148,55.13750000000002
69,2019-05-03,81.20833333333333,2369.0,0.0,81.20833333333334,19.499369752825853,54.58250000000006
69,2019-05-04,78.33333333333333,2179.3333333333335,0.0,78.33333333333333,20.445982461507086,58.46750000000005
69,2019-05-05,80.375,2293.3333333333335,0.0,80.375,19.93603742732558,55.497500000000066
69,2019-05-06,77.83333333333333,2291.0,0.0,77.83333333333333,19.325270381686792,62.74250000000006
69,2019-05-07,75.58333333333333,1920.6666666666667,0.0,75.58333333333334,22.385102105750317,57.61250000000004
69,2019-05-08,78.75,2073.3333333333335,0.0,78.75,21.60560691318328,54.057500000000054
69,2019-05-09,77.79166666666667,1955.6666666666667,0.0,77.79166666666667,22.62680742571445,53.89250000000007
69,2019-05-10,71.16666666666667,1868.6666666666667,0.0,71.16666666666667,21.663559876322985,57.42500000000005
69,2019-05-11,65.91666666666667,1982.3333333333333,0.0,65.91666666666667,18.91488005156662,55.302500000000045
69,2019-05-12,74.5,1880.6666666666667,0.0,74.5,22.533543069833392,45.9875000000001
69,2019-05-13,75.54166666666667,1983.6666666666667,0.0,75.54166666666666,21.662217134375172,46.43000000000006
69,2019-05-14,76.33333333333333,2246.3333333333335,0.0,76.33333333333333,19.3296977790968,44.18000000000003
69,2019-05-15,80.0,2083.3333333333335,0.0,80.0,21.843200000000003,53.270000000000074
69,2019-05-16,78.91666666666667,2433.6666666666665,0.0,78.91666666666667,18.445595352234857,58.87250000000005
69,2019-05-17,76.29166666666667,1865.3333333333333,0.0,76.29166666666667,23.26514102335001,59.22500000000006
69,2019-05-18,73.83333333333333,1981.3333333333333,0.0,73.83333333333333,21.19727175863616,60.86750000000006
69,2019-05-19,68.375,2231.3333333333335,0.0,68.375,17.43082424559307,67.91000000000004
69,2019-05-20,67.41666666666667,1814.6666666666667,0.0,67.41666666666667,21.13272256918932,70.14500000000004
69,2019-05-21,69.16666666666667,1810.0,0.0,69.16666666666667,21.7371853898097,57.545000000000066
69,2019-05-22,72.20833333333333,2078.3333333333335,0.0,72.20833333333333,19.763195001336538,59.78750000000003
69,2019-05-23,63.541666666666664,2094.0,0.0,63.541666666666664,17.26104014114401,64.12250000000004
69,2019-05-24,62.083333333333336,1804.3333333333333,0.0,62.083333333333336,19.572364369727204,62.720000000000034
69,2019-05-25,78.16666666666667,2048.0,0.0,78.16666666666666,21.71084255642361,62.17250000000004
69,2019-05-26,78.16666666666667,2055.3333333333335,0.0,78.16666666666666,21.633379284246946,70.15250000000007
69,2019-05-27,76.70833333333333,2351.0,0.0,76.70833333333333,18.559871095042297,66.57500000000005
69,2019-05-28,81.20833333333333,1974.0,0.0,81.20833333333334,23.401219323426773,53.83250000000006
69,2019-05-29,75.95833333333333,2128.3333333333335,0.0,75.95833333333334,20.301158313756197,56.62250000000005
69,2019-05-30,74.20833333333333,2224.3333333333335,0.0,74.20833333333333,18.977449547929467,64.84250000000003
69,2019-05-31,75.25,1819.0,0.0,75.25,23.53200018325087,66.05750000000005
69,2019-06-01,74.33333333333333,2142.0,0.0,74.33333333333333,19.740092333229587,66.79250000000005
69,2019-06-02,73.625,2072.0,0.0,73.625,20.21252614221364,65.91500000000006
69,2019-06-03,72.04166666666667,1811.0,0.0,72.04166666666667,22.628217221915452,55.49750000000005
69,2019-06-04,74.41666666666667,2165.6666666666665,0.0,74.41666666666666,19.546258529577752,57.05750000000003
69,2019-06-05,76.70833333333333,1790.0,0.0,76.70833333333333,24.37667985723153,69.02750000000003
69,2019-06-06,67.20833333333333,2019.6666666666667,0.0,67.20833333333334,18.929034631677393,67.71500000000005
69,2019-06-07,74.83333333333333,1966.6666666666667,0.0,74.83333333333333,21.644590395480222,69.62750000000005
69,2019-06-08,73.375,2008.3333333333333,0.0,73.375,20.782479253112033,67.94000000000004
69,2019-06-09,72.41666666666667,2078.6666666666665,0.0,72.41666666666666,19.817036829163996,68.72750000000003
69,2019-06-10,72.625,2193.6666666666665,0.0,72.625,18.83217786050752,68.13500000000002
69,2019-06-11,33.041666666666664,1018.0,0.0,33.04166666666667,18.462869733682606,66.42500000000003
69,2019-06-12,35.75,1096.6666666666667,0.0,35.75,18.543275075987843,66.15500000000007
69,2019-06-13,67.0,1892.3333333333333,0.0,67.0,20.14012682754976,60.77000000000003
69,2019-06-14,66.33333333333333,2043.3333333333333,0.0,66.33333333333333,18.46620445894508,62.337500000000034
69,2019-06-15,44.791666666666664,1354.3333333333333,0.0,44.79166666666667,18.812940971367627,68.58500000000002
69,2019-06-16,58.625,1876.6666666666667,0.0,58.62500000000001,17.76972690941385,65.76500000000006
69,2019-06-17,59.375,1802.6666666666667,0.0,59.375,18.735842732988168,69.23000000000003
69,2019-06-18,59.208333333333336,1575.3333333333333,0.0,59.20833333333333,21.37939501340104,66.40250000000003
69,2019-06-19,45.75,1337.3333333333333,0.0,45.75,19.459714606181457,71.77250000000005
69,2019-06-20,15.291666666666666,598.3333333333334,0.0,15.291666666666668,14.537732126276692,72.095
69,2019-06-21,29.875,956.3333333333334,0.0,29.875,17.769845765074937,68.36000000000006
69,2019-06-22,29.75,937.0,0.0,29.75,18.060610103166134,68.82500000000003
69,2019-06-23,29.875,981.0,0.0,29.875,17.323033469249065,71.60000000000004
69,2019-06-24,29.708333333333332,837.6666666666666,0.0,29.708333333333332,20.17400351505505,72.74000000000002
69,2019-06-25,29.875,1025.0,0.0,29.875,16.579410569105686,74.78750000000004
69,2019-06-26,29.666666666666668,923.3333333333334,0.0,29.666666666666668,18.2765944645006,75.01250000000007
69,2019-06-27,29.875,1143.0,0.0,29.875,14.867800379119272,75.56000000000004
69,2019-06-28,29.666666666666668,1185.3333333333333,0.0,29.666666666666668,14.236829771278591,77.28500000000004
69,2019-06-29,26.875,1117.0,0.0,26.875,13.686119814980602,77.63000000000005
69,2019-06-30,29.916666666666668,1021.6666666666666,0.0,29.916666666666668,16.65670201196302,69.73250000000003
69,2019-07-01,29.875,1084.3333333333333,0.0,29.875,15.672206424838608,73.07750000000003
69,2019-07-02,29.875,1078.0,0.0,29.875,15.764281849103275,73.70000000000003
69,2019-07-03,29.916666666666668,940.6666666666666,0.0,29.916666666666668,18.090996338294353,78.47750000000003
69,2019-07-04,29.875,1041.3333333333333,0.0,29.875,16.319362195902688,79.99250000000006
69,2019-07-05,22.333333333333332,918.3333333333334,0.0,22.333333333333332,13.833696309739866,81.90500000000004
69,2019-07-06,7.125,273.6666666666667,0.0,7.124999999999999,14.809759439707673,78.74000000000002
69,2019-07-07,29.916666666666668,977.3333333333334,0.0,29.916666666666668,17.41227546612096,72.63500000000005
69,2019-07-08,29.916666666666668,1028.6666666666667,0.0,29.916666666666668,16.54335439619788,70.9454545454546
69,2019-07-09,29.666666666666668,974.6666666666666,0.0,29.666666666666668,17.3140104879161,74.07304347826093
69,2019-07-10,29.875,1123.6666666666667,0.0,29.875,15.123609463067336,75.4618181818182
69,2019-07-11,29.916666666666668,901.6666666666666,0.0,29.916666666666668,18.87349044978435,77.38347826086961
69,2019-07-12,20.708333333333332,552.0,0.0,20.708333333333336,21.339837459742352,75.17000000000003
69,2019-07-13,0.0,10.666666666666666,0.0,0.0,0.0,76.64782608695653
69,2019-07-14,0.0,0.0,0.0,0.0,0.0,77.41250000000004
69,2019-07-15,16.083333333333332,456.6666666666667,0.0,16.083333333333332,20.033728710462285,73.68800000000006
69,2019-07-16,40.25,698.0,0.0,40.25,32.801635625596944,
69,2019-07-17,39.916666666666664,1176.0,0.0,39.916666666666664,19.307764077853363,
69,2019-07-18,40.25,1025.0,0.0,40.25,22.337113821138207,
69,2019-07-19,41.875,1550.6666666666667,0.0,41.875,15.361067820292346,
69,2019-07-20,21.666666666666668,648.0,0.0,21.666666666666668,19.019633058984915,
69,2019-07-21,30.75,978.0,0.0,30.75,17.885097137014316,
69,2019-07-22,13.125,416.6666666666667,0.0,13.125,17.91825,
69,2019-07-23,5.34375,162.0,0.0,5.34375,18.763599537037038,
69,2019-07-24,51.458333333333336,1250.6666666666667,0.0,51.45833333333333,23.404489827647478,
69,2019-07-25,60.614583333333336,1292.3333333333333,0.0,60.614583333333336,26.680109996990804,
69,2019-07-26,62.302083333333336,1329.6666666666667,0.0,62.302083333333336,26.65292183713545,
69,2019-07-27,66.08333333333333,1323.0,0.0,66.08333333333334,28.41300285546317,
69,2019-07-28,64.26041666666667,1708.0,0.0,64.26041666666666,21.401327291504032,
69,2019-07-29,62.84375,1723.6666666666667,0.0,62.84375,20.739288217946235,
69,2019-07-30,58.416666666666664,1668.3333333333333,0.0,58.416666666666664,19.91769064269064,
69,2019-07-31,65.40625,1671.0,0.0,65.40625,22.265263440055854,
69,2019-08-01,64.05208333333333,1579.0,0.0,64.05208333333333,23.074705553796356,70.25000000000004
69,2019-08-02,59.760416666666664,1620.0,0.0,59.76041666666667,20.98377593449931,73.28750000000005
69,2019-08-03,64.13541666666667,1849.3333333333333,0.0,64.13541666666667,19.72730507239846,74.17250000000003
69,2019-08-04,65.63541666666667,2024.6666666666667,0.0,65.63541666666667,18.440375130336953,72.38750000000005
69,2019-08-05,65.60416666666667,1923.3333333333333,0.0,65.60416666666666,19.40268811380705,70.17500000000005
69,2019-08-06,62.354166666666664,1763.6666666666667,0.0,62.354166666666664,20.11101595476595,72.50750000000004
69,2019-08-07,66.10416666666667,1738.0,0.0,66.10416666666666,21.63535872970208,74.26250000000006
69,2019-08-08,67.04166666666667,1857.6666666666667,0.0,67.04166666666667,20.528728542376935,73.16750000000005
69,2019-08-09,66.13541666666667,1848.0,0.0,66.13541666666667,20.35715882786195,72.35750000000006
69,2019-08-10,64.39583333333333,1981.3333333333333,0.0,64.39583333333333,18.487801073912067,66.03500000000004
69,2019-08-11,64.76041666666667,2220.0,0.0,64.76041666666667,16.593641297547546,68.12750000000004
69,2019-08-12,62.885416666666664,2114.0,0.0,62.88541666666667,16.921154768474718,71.49500000000003
69,2019-08-13,65.72916666666667,1924.6666666666667,0.0,65.72916666666667,19.4261903215564,72.80750000000005
69,2019-08-14,63.833333333333336,2230.6666666666665,0.0,63.83333333333333,16.277881550109583,73.41500000000003
69,2019-08-15,66.88541666666667,2316.3333333333335,0.0,66.88541666666666,16.425379700916203,71.69000000000005
69,2019-08-16,65.3125,1829.3333333333333,0.0,65.3125,20.308998041180757,71.07500000000005
69,2019-08-17,64.64583333333333,968.3333333333334,0.0,64.64583333333334,37.97525458978772,75.04250000000006
69,2019-08-18,67.55208333333333,2403.3333333333335,0.0,67.55208333333333,15.988575618354137,73.52750000000005
69,2019-08-19,67.30208333333333,2260.3333333333335,0.0,67.30208333333333,16.937178175539497,76.01750000000003
69,2019-08-20,65.38541666666667,2271.0,0.0,65.38541666666666,16.3775449202505,75.65750000000007
69,2019-08-21,66.59375,2203.0,0.0,66.59375,17.195072533666213,73.34000000000005
69,2019-08-22,65.38541666666667,2232.6666666666665,0.0,65.38541666666666,16.65873597218075,74.05250000000002
69,2019-08-23,62.34375,2024.3333333333333,0.0,62.34375,17.51846029557056,68.00750000000004
69,2019-08-24,62.770833333333336,2004.6666666666667,0.0,62.77083333333333,17.811510988249637,64.95500000000004
69,2019-08-25,62.229166666666664,2139.6666666666665,0.0,62.22916666666667,16.543709754894326,67.66250000000005
69,2019-08-26,60.677083333333336,2018.6666666666667,0.0,60.677083333333336,17.097992521191106,64.46750000000003
69,2019-08-27,64.875,2099.6666666666665,0.0,64.875,17.575676694713447,66.43250000000006
69,2019-08-28,53.09375,1675.0,0.0,53.09374999999999,18.030743159203976,71.93750000000004
69,2019-08-29,35.895833333333336,1165.0,0.0,35.895833333333336,17.5268210538865,68.52500000000002
69,2019-08-30,59.46875,2069.6666666666665,0.0,59.46875,16.344567865195682,68.96000000000004
69,2019-08-31,60.0625,1893.0,0.0,60.0625,18.048363488290192,66.24500000000008
69,2019-09-01,61.270833333333336,1926.0,0.0,61.27083333333333,18.095998110649592,64.92500000000003
69,2019-09-02,63.21875,2332.0,0.0,63.21875,15.420639919239568,67.14500000000005
69,2019-09-03,62.135416666666664,1991.6666666666667,0.0,62.135416666666664,17.746290969316593,68.08250000000004
69,2019-09-04,61.96875,1708.3333333333333,0.0,61.96874999999999,20.63408231707317,70.99250000000002
69,2019-09-05,62.645833333333336,1928.3333333333333,0.0,62.645833333333336,18.47970865744742,62.255000000000045
69,2019-09-06,63.510416666666664,1919.6666666666667,0.0,63.51041666666667,18.819330793829945,62.00750000000005
69,2019-09-07,60.989583333333336,1826.3333333333333,0.0,60.98958333333333,18.995934286974506,62.97500000000005
69,2019-09-08,63.739583333333336,2295.3333333333335,0.0,63.739583333333336,15.796049805160228,63.03500000000005
69,2019-09-09,64.17708333333333,1721.0,0.0,64.17708333333333,21.212123321389374,55.92500000000003
69,2019-09-10,63.833333333333336,1798.3333333333333,0.0,63.83333333333333,20.1912109978375,73.44000000000007
69,2019-09-11,54.864583333333336,1707.6666666666667,0.0,54.864583333333336,18.275700069945998,75.62750000000004
69,2019-09-12,64.08333333333333,1989.3333333333333,0.0,64.08333333333334,18.32409657059875,61.49000000000004
69,2019-09-13,64.30208333333333,1988.3333333333333,0.0,64.30208333333334,18.39589358060911,59.93000000000004
69,2019-09-14,64.39583333333333,1793.6666666666667,0.0,64.39583333333333,20.422131496623923,64.29500000000003
69,2019-09-15,64.70833333333333,2026.6666666666667,0.0,64.70833333333333,18.161968887061402,66.79250000000003
69,2019-09-16,63.010416666666664,1983.3333333333333,0.0,63.01041666666667,18.071811099439774,63.635000000000055
69,2019-09-17,63.625,1821.0,0.0,63.625,19.874805509793156,59.81000000000005
69,2019-09-18,62.6875,2020.3333333333333,0.0,62.68749999999999,17.649928848374856,57.14272727272733
69,2019-09-19,62.177083333333336,1990.6666666666667,0.0,62.177083333333336,17.767111973933915,55.09250000000006
69,2019-09-20,61.427083333333336,2087.3333333333335,0.0,61.42708333333333,16.739910205738315,59.17250000000006
69,2019-09-21,62.645833333333336,2140.3333333333335,0.0,62.645833333333336,16.649293658827805,65.43500000000004
69,2019-09-22,63.166666666666664,1916.0,0.0,63.16666666666667,18.753290999768033,70.10750000000006
69,2019-09-23,61.333333333333336,1809.6666666666667,0.0,61.33333333333333,19.278934119236197,74.99750000000004
69,2019-09-24,65.54166666666667,2398.0,0.0,65.54166666666667,15.54724133537207,64.29500000000004
69,2019-09-25,66.96875,2228.3333333333335,0.0,66.96875,17.095313668661184,62.560869565217445
69,2019-09-26,67.0,2257.3333333333335,0.0,67.0,16.883564678086234,61.87250000000008
69,2019-09-27,64.65625,2074.6666666666665,0.0,64.65625,17.727488853631105,60.21500000000003
69,2019-09-28,68.05208333333333,2236.0,0.0,68.05208333333333,17.3122957973067,68.78000000000003
69,2019-09-29,68.53125,2174.0,0.0,68.53125,17.931398056577738,61.625000000000036
69,2019-09-30,67.70833333333333,2234.0,0.0,67.70833333333334,17.240267208793394,58.29500000000001
69,2019-10-01,67.69791666666667,2174.3333333333335,0.0,67.69791666666667,17.710638477949818,67.22750000000002
69,2019-10-02,69.54166666666667,2274.3333333333335,0.0,69.54166666666667,17.39306084811178,64.29500000000006
69,2019-10-03,66.6875,2063.3333333333335,0.0,66.6875,18.384849555735055,49.01000000000002
69,2019-10-04,66.40625,2057.6666666666665,0.0,66.40625,18.357729730277015,52.12250000000006
69,2019-10-05,64.53125,2033.6666666666667,0.0,64.53125,18.049922656121947,45.70250000000004
69,2019-10-06,66.75,2096.6666666666665,0.0,66.75,18.109519077901428,56.24750000000003
69,2019-10-07,67.64583333333333,2227.3333333333335,0.0,67.64583333333334,17.275907600019952,60.92000000000005
69,2019-10-08,63.260416666666664,1985.0,0.0,63.260416666666664,18.128278932269797,56.22500000000005
69,2019-10-09,63.65625,2073.0,0.0,63.65625,17.467340508924263,53.46500000000005
69,2019-10-10,64.97916666666667,2049.3333333333335,0.0,64.97916666666667,18.036263486770764,57.117500000000035
69,2019-10-11,62.947916666666664,1961.6666666666667,0.0,62.94791666666667,18.253291383460773,55.332500000000046
69,2019-10-12,62.020833333333336,1963.3333333333333,0.0,62.020833333333336,17.969193902093945,55.58000000000002
69,2019-10-13,65.94791666666667,2051.0,0.0,65.94791666666666,18.290284380248117,53.067500000000045
69,2019-10-14,67.05208333333333,1898.6666666666667,0.0,67.05208333333333,20.088549896125937,53.082500000000046
69,2019-10-15,65.83333333333333,2425.3333333333335,0.0,65.83333333333333,15.440432013927069,49.67750000000004
69,2019-10-16,16.291666666666668,530.3333333333334,0.0,16.291666666666664,17.47437408338571,51.770000000000046
69,2019-10-17,0.0,85.33333333333333,0.0,0.0,0.0,49.565000000000026
69,2019-10-18,0.0,0.0,0.0,0.0,0.0,48.40250000000004
69,2019-10-19,0.0,0.0,0.0,0.0,0.0,47.24000000000004
69,2019-10-20,0.0,0.0,0.0,0.0,0.0,44.72750000000004
69,2019-10-21,0.0,0.0,0.0,0.0,0.0,49.130000000000045
69,2019-10-22,0.0,0.0,0.0,0.0,0.0,53.27750000000004
69,2019-10-23,11.291666666666666,374.6666666666667,0.0,11.291666666666666,17.143442319098458,53.709565217391344
69,2019-10-24,54.125,1635.3333333333333,0.0,54.125,18.826806461475744,51.50000000000005
69,2019-10-25,63.53125,1942.0,0.0,63.53124999999999,18.60900757380707,52.287500000000044
69,2019-10-26,64.05208333333333,1883.6666666666667,0.0,64.05208333333333,19.342573032796555,50.232500000000066
69,2019-10-27,63.802083333333336,1928.3333333333333,0.0,63.802083333333336,18.820787417170845,50.45750000000003
69,2019-10-28,69.5625,2034.3333333333333,0.0,69.5625,19.4508284859905,54.41000000000005
69,2019-10-29,68.70833333333333,2098.0,0.0,68.70833333333334,18.62897534689122,57.68521739130442
69,2019-10-30,69.36458333333333,2125.3333333333335,0.0,69.36458333333333,18.56503473311376,59.70500000000007
69,2019-10-31,71.25,2357.6666666666665,0.0,71.25,17.190460200763464,66.33500000000005
69,2019-11-01,69.125,2059.0,0.0,69.125,19.096942285899303,48.53750000000005
69,2019-11-02,70.5,2048.3333333333335,0.0,70.5,19.578234336859232,43.36250000000004
69,2019-11-03,70.30208333333333,2171.3333333333335,0.0,70.30208333333333,18.417332700081875,42.269000000000034
