ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2019-11-04,73.51041666666667,2116.6666666666665,0.0,73.51041666666667,19.755200951443566,43.78181818181822
69,2019-11-05,74.66666666666667,2194.6666666666665,0.0,74.66666666666667,19.352774402592143,50.58695652173915
69,2019-11-06,76.02083333333333,2184.6666666666665,0.0,76.02083333333334,19.79395057725562,40.03250000000005
69,2019-11-07,78.79166666666667,2288.3333333333335,0.0,78.79166666666667,19.58601298858946,41.30750000000004
69,2019-11-08,78.65625,2319.3333333333335,0.0,78.65625,19.291016186404136,29.06600000000004
69,2019-11-09,75.58333333333333,2173.0,0.0,75.58333333333334,19.78569693715805,30.042500000000043
69,2019-11-10,71.01041666666667,2361.6666666666665,0.0,71.01041666666667,17.103638114561278,40.83500000000005
69,2019-11-11,71.89583333333333,2125.0,0.0,71.89583333333334,19.245527777777777,36.695652173913096
69,2019-11-12,68.66666666666667,1894.3333333333333,0.0,68.66666666666667,20.6193325121708,27.124347826087032
69,2019-11-13,67.79166666666667,2014.3333333333333,0.0,67.79166666666666,19.143882039825698,19.87250000000004
69,2019-11-14,63.239583333333336,1912.3333333333333,0.0,63.239583333333336,18.810937590784967,28.96347826086964
69,2019-11-15,60.75,1834.6666666666667,0.0,60.75000000000001,18.83536973110465,40.28782608695658
69,2019-11-16,63.302083333333336,2064.6666666666665,0.0,63.302083333333336,17.440265613227858,26.660000000000053
69,2019-11-17,67.94791666666667,1790.3333333333333,0.0,67.94791666666666,21.58873948830137,26.668571428571482
69,2019-11-18,65.82291666666667,1915.6666666666667,0.0,65.82291666666666,19.545294465228235,36.2771428571429
69,2019-11-19,67.22916666666667,1855.6666666666667,0.0,67.22916666666666,20.608329965271544,35.66750000000005
69,2019-11-20,63.291666666666664,1851.0,0.0,63.29166666666667,19.450248364247553,35.180000000000085
69,2019-11-21,71.66666666666667,2124.3333333333335,0.0,71.66666666666667,19.19020346252419,37.13000000000005
69,2019-11-22,74.0625,2131.0,0.0,74.0625,19.769694392304086,42.98750000000003
69,2019-11-23,71.47916666666667,2008.3333333333333,0.0,71.47916666666667,20.245510027662515,36.671818181818246
69,2019-11-24,74.55208333333333,2148.0,0.0,74.55208333333333,19.74288178279537,37.167500000000054
69,2019-11-25,71.625,1793.6666666666667,0.0,71.625,22.714748652666792,43.220000000000056
69,2019-11-26,77.10416666666667,1966.3333333333333,0.0,77.10416666666666,22.305180609707858,43.82750000000005
69,2019-11-27,77.32291666666667,2194.3333333333335,0.0,77.32291666666666,20.044289426046888,43.340000000000046
69,2019-11-28,69.01041666666667,2033.6666666666667,0.0,69.01041666666666,19.302782501502485,41.135000000000055
69,2019-11-29,69.54166666666667,2140.3333333333335,0.0,69.54166666666667,18.481989435705756,31.320909090909165
69,2019-11-30,73.8125,1966.3333333333333,0.0,73.8125,21.35294647397864,25.650909090909135
69,2019-12-01,81.55208333333333,2081.3333333333335,0.0,81.55208333333334,22.2883776759022,21.69500000000005
69,2019-12-02,67.67708333333333,2057.0,0.0,67.67708333333333,18.7151098214768,29.984000000000073
69,2019-12-03,64.16666666666667,2228.6666666666665,0.0,64.16666666666667,16.37756755409313,27.75363636363643
69,2019-12-04,69.38541666666667,2102.3333333333335,0.0,69.38541666666667,18.773777317530786,31.22521739130439
69,2019-12-05,66.77083333333333,1825.6666666666667,0.0,66.77083333333333,20.804167807802322,34.20285714285719
69,2019-12-06,70.03125,2084.6666666666665,0.0,70.03125,19.109102674288454,30.560000000000056
69,2019-12-07,67.94791666666667,2320.3333333333335,0.0,67.94791666666666,16.657537680170474,22.730000000000057
69,2019-12-08,66.57291666666667,1953.3333333333333,0.0,66.57291666666667,19.38680585182025,21.098260869565262
69,2019-12-09,62.03125,1811.3333333333333,0.0,62.03125000000001,19.48036954821494,41.67500000000007
69,2019-12-10,63.510416666666664,1947.0,0.0,63.51041666666667,18.555132005079038,44.94500000000003
69,2019-12-11,58.5,1798.3333333333333,0.0,58.5,18.50421686746988,31.23304347826091
69,2019-12-12,61.927083333333336,2047.3333333333333,0.0,61.927083333333336,17.205888588136332,26.195000000000054
69,2019-12-13,64.80208333333333,1875.0,0.0,64.80208333333334,19.659512037037036,33.70250000000006
69,2019-12-14,68.01041666666667,1911.0,0.0,68.01041666666666,20.24416117942904,41.74250000000007
69,2019-12-15,62.25,1803.6666666666667,0.0,62.25000000000001,19.632161338015155,38.66000000000002
69,2019-12-16,71.08333333333333,1906.0,0.0,71.08333333333333,21.21435962457736,27.902857142857215
69,2019-12-17,63.875,1955.0,0.0,63.87500000000001,18.585283461210572,27.912500000000048
69,2019-12-18,64.65625,1836.6666666666667,0.0,64.65625,20.02466254537205,26.87391304347832
69,2019-12-19,65.0,1755.0,0.0,65.0,21.067901234567902,12.635000000000042
69,2019-12-20,57.166666666666664,1661.6666666666667,0.0,57.166666666666664,19.569692410565025,13.835000000000027
69,2019-12-21,55.520833333333336,1548.3333333333333,0.0,55.52083333333333,20.397481611051308,15.657500000000034
69,2019-12-22,49.5,1593.0,0.0,49.5,17.675612052730695,21.282500000000045
69,2019-12-23,52.197916666666664,1633.0,0.0,52.197916666666664,18.182434127713133,34.84250000000004
69,2019-12-24,47.822916666666664,1534.3333333333333,0.0,47.822916666666664,17.72969960714027,35.68181818181822
69,2019-12-25,66.80208333333333,1864.3333333333333,0.0,66.80208333333333,20.38221977620836,29.397500000000054
69,2019-12-26,66.42708333333333,1852.3333333333333,0.0,66.42708333333334,20.39910342061064,35.10695652173918
69,2019-12-27,64.75,1965.6666666666667,0.0,64.75,18.737642021366796,43.565000000000055
69,2019-12-28,64.95833333333333,1820.0,0.0,64.95833333333333,20.302453449328446,39.470000000000034
69,2019-12-29,71.82291666666667,1959.3333333333333,0.0,71.82291666666667,20.851617436486332,34.65500000000006
69,2019-12-30,67.55208333333333,2047.3333333333333,0.0,67.55208333333333,18.76874474248345,35.352500000000056
69,2019-12-31,72.52083333333333,1924.3333333333333,0.0,72.52083333333333,21.437173407818005,35.57750000000002
69,2020-01-01,69.15625,1815.6666666666667,0.0,69.15625,21.666080525977602,35.89250000000006
69,2020-01-02,71.86458333333333,2069.3333333333335,0.0,71.86458333333333,19.75465712924184,37.465454545454605
69,2020-01-03,69.40625,1728.0,0.0,69.40625,22.847562813464506,43.542500000000054
69,2020-01-04,72.78125,2015.3333333333333,0.0,72.78125,20.542706438140918,39.61250000000002
69,2020-01-05,75.61458333333333,2281.0,0.0,75.61458333333333,18.856683685274486,33.064347826087
69,2020-01-06,79.0,2128.0,0.0,79.0,21.117402882205518,32.74347826086961
69,2020-01-07,74.5625,1767.6666666666667,0.0,74.5625,23.99413657363756,33.61217391304352
69,2020-01-08,74.46875,2080.0,0.0,74.46875,20.365532351762823,30.445454545454606
69,2020-01-09,79.42708333333333,2095.0,0.0,79.42708333333334,21.56600122646513,21.260000000000026
69,2020-01-10,76.23958333333333,2021.0,0.0,76.23958333333334,21.458493973005663,37.68956521739137
69,2020-01-11,78.45833333333333,1820.6666666666667,0.0,78.45833333333333,24.512842518003175,57.71750000000004
69,2020-01-12,82.44791666666667,2320.0,0.0,82.44791666666667,20.21513933788314,52.20695652173918
69,2020-01-13,78.36458333333333,1661.0,0.0,78.36458333333334,26.837078358084156,36.54736842105268
69,2020-01-14,80.23958333333333,2083.3333333333335,0.0,80.23958333333333,21.908615833333332,40.370000000000026
69,2020-01-15,79.98958333333333,1774.6666666666667,0.0,79.98958333333334,25.639035303969443,40.522608695652224
69,2020-01-16,80.10416666666667,2180.6666666666665,0.0,80.10416666666667,20.895408195760726,35.075652173913085
69,2020-01-17,73.53125,1755.6666666666667,0.0,73.53125,23.824013314030758,15.08000000000004
69,2020-01-18,72.85416666666667,2035.3333333333333,0.0,72.85416666666666,20.3612242739382,16.28750000000003
69,2020-01-19,68.89583333333333,1577.3333333333333,0.0,68.89583333333333,24.845887485911526,29.450000000000074
69,2020-01-20,62.53125,1818.3333333333333,0.0,62.53125000000001,19.561792506874426,16.70750000000007
69,2020-01-21,52.6875,1444.3333333333333,0.0,52.6875,20.750338968382184,17.24000000000004
69,2020-01-22,53.395833333333336,1705.0,0.0,53.39583333333333,17.81426971326165,25.287500000000037
69,2020-01-23,58.697916666666664,1374.0,0.0,58.69791666666667,24.30082357876435,24.125000000000057
69,2020-01-24,56.760416666666664,1703.6666666666667,0.0,56.76041666666667,18.95160458651275,28.681739130434813
69,2020-01-25,58.729166666666664,1596.6666666666667,0.0,58.729166666666664,20.92303192414753,31.992500000000035
69,2020-01-26,62.260416666666664,1412.6666666666667,0.0,62.260416666666664,25.07017485645745,38.217500000000044
69,2020-01-27,59.75,1561.0,0.0,59.75,21.773088831945334,38.12750000000005
69,2020-01-28,62.104166666666664,1525.6666666666667,0.0,62.10416666666667,23.15507109824485,35.2972727272728
69,2020-01-29,67.05208333333333,1800.6666666666667,0.0,67.05208333333333,21.18185490713316,29.292173913043538
69,2020-01-30,71.6875,1751.0,0.0,71.6875,23.28854345136113,22.859130434782653
69,2020-01-31,66.15625,1705.6666666666667,0.0,66.15625,22.062857264999025,27.57043478260877
69,2020-02-01,63.885416666666664,1685.0,0.0,63.885416666666664,21.566857278272337,35.78818181818188
69,2020-02-02,66.95833333333333,1762.0,0.0,66.95833333333333,21.616419945768698,33.84736842105269
69,2020-02-03,64.625,1961.0,0.0,64.625,18.74597356790753,36.50750000000003
69,2020-02-04,73.27083333333333,2120.6666666666665,0.0,73.27083333333333,19.65367448653463,38.07714285714291
69,2020-02-05,65.71875,1592.6666666666667,0.0,65.71875,23.471964603390543,36.077391304347856
69,2020-02-06,78.42708333333333,1868.0,0.0,78.42708333333334,23.882194451879606,29.756000000000007
69,2020-02-07,76.61458333333333,2169.0,0.0,76.61458333333333,20.092636615695916,33.379999999999995
69,2020-02-08,69.35416666666667,1743.0,0.0,69.35416666666666,22.633942516096127,
69,2020-02-09,56.125,1680.6666666666667,0.0,56.125,18.995896965489884,
69,2020-02-10,58.895833333333336,1574.6666666666667,0.0,58.895833333333336,21.27555876023144,
69,2020-02-11,63.09375,1626.0,0.0,63.09375000000001,22.072465021525215,36.18500000000005
69,2020-02-12,68.4375,1858.3333333333333,0.0,68.4375,20.94862668161435,37.33739130434788
69,2020-02-13,65.5625,1982.6666666666667,0.0,65.5625,18.810088475117688,35.6234782608696
69,2020-02-14,70.67708333333333,1879.6666666666667,0.0,70.67708333333333,21.388622576402433,17.72750000000005
69,2020-02-15,81.04166666666667,1737.0,0.0,81.04166666666667,26.539551749504252,16.542500000000064
69,2020-02-16,88.25,2282.3333333333335,0.0,88.25,21.99483350372426,32.29739130434787
69,2020-02-17,81.95833333333333,1991.6666666666667,0.0,81.95833333333333,23.407848675034863,31.770909090909143
69,2020-02-18,87.69791666666667,1943.6666666666667,0.0,87.69791666666666,25.665665373292175,31.805000000000035
69,2020-02-19,87.33333333333333,2151.3333333333335,0.0,87.33333333333333,23.091777708914368,34.76000000000006
69,2020-02-20,12.489583333333334,319.0,0.0,12.489583333333334,22.271132662835253,24.745217391304397
69,2020-02-21,58.333333333333336,1492.0,0.0,58.333333333333336,22.23990914507,22.32909090909095
69,2020-02-22,82.375,1999.3333333333333,0.0,82.375,23.436635128376125,31.10782608695658
69,2020-02-23,79.45833333333333,1928.3333333333333,0.0,79.45833333333333,23.439178190723133,36.04250000000004
69,2020-02-24,71.66666666666667,1585.3333333333333,0.0,71.66666666666667,25.71471124194,45.06636363636368
69,2020-02-25,80.42708333333333,1841.0,0.0,80.42708333333334,24.850410593578367,42.72173913043484
69,2020-02-26,81.52083333333333,1961.3333333333333,0.0,81.52083333333333,23.642981319397233,37.07750000000004
69,2020-02-27,80.36458333333333,1924.6666666666667,0.0,80.36458333333333,23.75167326954162,34.904545454545506
69,2020-02-28,84.01041666666667,2139.6666666666665,0.0,84.01041666666667,22.33428509762684,29.17727272727277
69,2020-02-29,83.26041666666667,2245.3333333333335,0.0,83.26041666666667,21.0932157128365,24.45500000000004
69,2020-03-01,79.20833333333333,2335.0,0.0,79.20833333333334,19.296077206757076,26.1663636363637
69,2020-03-02,80.84375,2255.6666666666665,0.0,80.84375,20.387152264666764,45.08521739130441
69,2020-03-03,80.59375,2315.0,0.0,80.59375,19.803201493880486,50.44250000000003
69,2020-03-04,83.9375,2134.0,0.0,83.9375,22.374155537332083,44.03750000000006
69,2020-03-05,83.6875,2260.6666666666665,0.0,83.6875,21.057611139781773,39.763478260869626
69,2020-03-06,82.36458333333333,2437.6666666666665,0.0,82.36458333333333,19.21990447946579,37.145000000000046
69,2020-03-07,82.78125,2105.6666666666665,0.0,82.78125,22.362862612790877,34.4463636363637
69,2020-03-08,85.77083333333333,1994.6666666666667,0.0,85.77083333333333,24.459880862856505,41.07043478260876
69,2020-03-09,85.75,2268.3333333333335,0.0,85.75,21.503655400440852,59.69157894736846
69,2020-03-10,85.6875,2318.6666666666665,0.0,85.6875,21.021523684588846,56.69130434782612
69,2020-03-11,79.22916666666667,2284.6666666666665,0.0,79.22916666666666,19.726374805466396,40.677500000000066
69,2020-03-12,82.4375,2006.3333333333333,0.0,82.4375,23.37258577006147,42.762500000000074
69,2020-03-13,77.0,1702.6666666666667,0.0,77.0,25.724451840250584,46.84250000000004
69,2020-03-14,80.58333333333333,1554.6666666666667,0.0,80.58333333333333,29.484446469411086,41.33000000000005
69,2020-03-15,86.71875,2210.0,0.0,86.71875,22.320595305429862,37.5956521739131
69,2020-03-16,85.10416666666667,1906.3333333333333,0.0,85.10416666666667,25.394345238095234,34.34000000000006
69,2020-03-17,82.72916666666667,2280.3333333333335,0.0,82.72916666666667,20.63694239389953,41.08250000000005
69,2020-03-18,84.04166666666667,2012.3333333333333,0.0,84.04166666666667,23.756353183148363,44.47478260869568
69,2020-03-19,81.83333333333333,2140.6666666666665,0.0,81.83333333333334,21.745341534309144,44.76500000000005
69,2020-03-20,83.88541666666667,2206.0,0.0,83.88541666666667,21.630471976679765,52.370000000000026
69,2020-03-21,79.98958333333333,1579.0,0.0,79.98958333333334,28.816175629793822,39.00500000000006
69,2020-03-22,87.85416666666667,1853.3333333333333,0.0,87.85416666666667,26.96459270083933,32.00750000000004
69,2020-03-23,83.59375,2398.6666666666665,0.0,83.59375,19.823893048221233,34.212500000000055
69,2020-03-24,81.40625,1825.3333333333333,0.0,81.40625,25.36883959550767,37.46750000000003
69,2020-03-25,81.22916666666667,1861.3333333333333,0.0,81.22916666666666,24.824063917741164,39.26545454545462
69,2020-03-26,85.34375,2269.3333333333335,0.0,85.34375,21.392348615599296,46.024347826087
69,2020-03-27,81.79166666666667,1507.3333333333333,0.0,81.79166666666666,30.86631560518945,51.41750000000007
69,2020-03-28,82.1875,1682.6666666666667,0.0,82.1875,27.783868611331226,41.957272727272766
69,2020-03-29,84.29166666666667,1528.3333333333333,0.0,84.29166666666667,31.37267811704835,46.497500000000024
69,2020-03-30,71.73958333333333,1890.6666666666667,0.0,71.73958333333333,21.58385031000235,44.09750000000003
69,2020-03-31,85.04166666666667,2072.3333333333335,0.0,85.04166666666667,23.343027853734384,42.67250000000004
69,2020-04-01,82.23958333333333,1923.3333333333333,0.0,82.23958333333333,24.322677462449448,43.63250000000005
69,2020-04-02,88.41666666666667,2350.0,0.0,88.41666666666667,21.40184988179669,45.86750000000006
69,2020-04-03,81.38541666666667,1612.0,0.0,81.38541666666667,28.71882000448029,46.71500000000003
69,2020-04-04,84.51041666666667,2271.6666666666665,0.0,84.51041666666667,21.161705948887256,54.05000000000006
69,2020-04-05,84.44791666666667,1941.3333333333333,0.0,84.44791666666667,24.744225582360347,54.20000000000005
69,2020-04-06,75.375,2180.0,0.0,75.375,19.667803899082568,50.78750000000003
69,2020-04-07,84.15625,1634.6666666666667,0.0,84.15625,29.284796212275687,55.27250000000006
69,2020-04-08,80.55208333333333,2135.6666666666665,0.0,80.55208333333333,21.454991448155663,50.51000000000005
69,2020-04-09,83.10416666666667,1913.0,0.0,83.10416666666667,24.711144871348083,45.92000000000004
69,2020-04-10,80.38541666666667,1989.6666666666667,0.0,80.38541666666667,22.981690993745463,41.937500000000064
69,2020-04-11,74.83333333333333,1886.6666666666667,0.0,74.83333333333333,22.562382214369844,41.907500000000056
69,2020-04-12,80.76041666666667,1832.0,0.0,80.76041666666667,25.075991819808348,49.95304347826095
69,2020-04-13,83.97916666666667,1784.0,0.0,83.97916666666667,26.77698952105132,59.39000000000007
69,2020-04-14,80.61458333333333,1992.6666666666667,0.0,80.61458333333333,23.012510280751645,46.63250000000006
69,2020-04-15,84.30208333333333,2171.6666666666665,0.0,84.30208333333333,22.08158176643643,41.49500000000004
69,2020-04-16,83.875,2463.3333333333335,0.0,83.875,19.368428619756425,37.962500000000034
69,2020-04-17,87.8125,1945.3333333333333,0.0,87.8125,25.677181502741604,41.03428571428577
69,2020-04-18,85.88541666666667,2000.6666666666667,0.0,85.88541666666667,24.419104222203707,39.725000000000065
69,2020-04-19,84.67708333333333,2333.3333333333335,0.0,84.67708333333334,20.643063244047617,49.34000000000005
69,2020-04-20,81.60416666666667,2211.0,0.0,81.60416666666667,20.99464954269059,46.03142857142863
69,2020-04-21,75.63541666666667,1648.6666666666667,0.0,75.63541666666667,26.096206741137618,41.15000000000004
69,2020-04-22,82.17708333333333,2123.6666666666665,0.0,82.17708333333333,22.011488417569193,37.31818181818186
69,2020-04-23,79.9375,1770.0,0.0,79.9375,25.689895244821088,42.486956521739174
69,2020-04-24,78.39583333333333,1881.0,0.0,78.39583333333333,23.707689098588222,45.52250000000003
69,2020-04-25,81.65625,2092.0,0.0,81.65625,22.20305777963671,54.44750000000007
69,2020-04-26,80.33333333333333,2004.3333333333333,0.0,80.33333333333333,22.798741615388877,48.41000000000006
69,2020-04-27,80.38541666666667,2308.0,0.0,80.38541666666667,19.811917033747353,42.140000000000036
69,2020-04-28,75.39583333333333,2339.6666666666665,0.0,75.39583333333333,18.330672401101772,49.95500000000006
69,2020-04-29,79.47916666666667,2180.0,0.0,79.47916666666667,20.73871527777778,53.24000000000007
69,2020-04-30,75.35416666666667,1888.6666666666667,0.0,75.35416666666667,22.69535570361219,52.52750000000005
69,2020-05-01,72.41666666666667,1912.0,0.0,72.41666666666666,21.544463331008835,57.44000000000003
69,2020-05-02,71.82291666666667,1602.3333333333333,0.0,71.82291666666667,25.497359536439912,58.79000000000004
69,2020-05-03,74.125,1712.6666666666667,0.0,74.125,24.619367944725575,67.28750000000004
69,2020-05-04,72.96875,1653.6666666666667,0.0,72.96875,25.10001448800645,53.85500000000004
69,2020-05-05,68.39583333333333,1558.6666666666667,0.0,68.39583333333333,24.96096868762475,48.27826086956527
69,2020-05-06,72.85416666666667,1833.0,0.0,72.85416666666666,22.60877167060677,49.452500000000065
69,2020-05-07,69.98958333333333,1780.6666666666667,0.0,69.98958333333334,22.358147502495946,54.62000000000006
69,2020-05-08,76.82291666666667,1693.0,0.0,76.82291666666666,25.811834473649668,46.34000000000006
69,2020-05-09,77.26041666666667,1719.6666666666667,0.0,77.26041666666667,25.55629018059055,37.84250000000004
69,2020-05-10,74.08333333333333,1919.0,0.0,74.08333333333333,21.959911122691214,47.48750000000004
69,2020-05-11,79.41666666666667,1641.0,0.0,79.41666666666667,27.52885266436455,46.490000000000045
69,2020-05-12,78.14583333333333,2284.6666666666665,0.0,78.14583333333334,19.456647882015368,45.25739130434785
69,2020-05-13,76.875,2022.3333333333333,0.0,76.875,21.623073594857427,47.03900000000005
69,2020-05-14,77.92708333333333,2204.3333333333335,0.0,77.92708333333334,20.109264737385956,55.670000000000066
69,2020-05-15,84.89583333333333,1856.0,0.0,84.89583333333334,26.019170183788315,69.18800000000006
69,2020-05-16,77.67708333333333,2090.3333333333335,0.0,77.67708333333333,21.137927397278478,64.48250000000004
69,2020-05-17,85.15625,2257.6666666666665,0.0,85.15625,21.455653421674295,63.29000000000004
69,2020-05-18,83.40625,2348.3333333333335,0.0,83.40625,20.203373403122782,60.57500000000005
69,2020-05-19,79.125,1720.0,0.0,79.125,26.167986918604647,61.910000000000046
69,2020-05-20,81.19791666666667,1864.0,0.0,81.19791666666667,24.779013732415358,61.87250000000004
69,2020-05-21,85.08333333333333,1657.0,0.0,85.08333333333333,29.2083500972306,63.62750000000003
69,2020-05-22,81.32291666666667,2216.0,0.0,81.32291666666667,20.875083828469716,70.37750000000005
69,2020-05-23,81.59375,2064.6666666666665,0.0,81.59375,22.479776295608655,73.31750000000004
69,2020-05-24,85.96875,2373.0,0.0,85.96875,20.607623525073745,66.05750000000005
69,2020-05-25,83.10416666666667,2547.0,0.0,83.10416666666667,18.5600393164071,67.79000000000002
69,2020-05-26,89.40625,2388.0,0.0,89.40625,21.297008043690678,76.57250000000006
69,2020-05-27,90.16666666666667,2587.3333333333335,0.0,90.16666666666666,19.823423945718456,77.63000000000001
69,2020-05-28,87.09375,2504.3333333333335,0.0,87.09375,19.78244168441368,74.89250000000003
69,2020-05-29,86.9375,2691.0,0.0,86.9375,18.377163848631238,77.19500000000004
69,2020-05-30,79.71875,2375.6666666666665,0.0,79.71875,19.087981882278658,67.7965217391305
69,2020-05-31,66.79166666666667,1931.6666666666667,0.0,66.79166666666667,19.66867630140926,56.150000000000055
69,2020-06-01,87.16666666666667,2459.3333333333335,0.0,87.16666666666667,20.161279027740125,55.33250000000004
69,2020-06-02,85.6875,2534.0,0.0,85.6875,19.235164265982636,59.457500000000046
69,2020-06-03,83.875,2551.6666666666665,0.0,83.875,18.697934356629652,67.34000000000002
69,2020-06-04,80.30208333333333,2484.3333333333335,0.0,80.30208333333333,18.38662353526544,75.67250000000001
69,2020-06-05,81.76041666666667,2311.3333333333335,0.0,81.76041666666667,20.121740848235746,76.75250000000007
69,2020-06-06,85.36458333333333,2510.6666666666665,0.0,85.36458333333333,19.34076758607718,75.17000000000006
69,2020-06-07,83.22916666666667,2252.6666666666665,0.0,83.22916666666667,21.016657726644965,64.50500000000005
69,2020-06-08,78.52083333333333,2100.3333333333335,0.0,78.52083333333333,21.26579941014654,66.77000000000004
69,2020-06-09,85.70833333333333,2111.6666666666665,0.0,85.70833333333333,23.08780912917653,72.07250000000003
69,2020-06-10,81.0625,2622.6666666666665,0.0,81.0625,17.58174329562786,74.79500000000003
69,2020-06-11,80.60416666666667,2123.0,0.0,80.60416666666667,21.596955631443972,76.70000000000003
69,2020-06-12,81.65625,2674.3333333333335,0.0,81.65625,17.36836477938427,68.96750000000003
69,2020-06-13,85.65625,2066.6666666666665,0.0,85.65625,23.576192036290323,56.81000000000005
69,2020-06-14,83.38541666666667,2523.0,0.0,83.38541666666667,18.800001789095873,57.69500000000003
69,2020-06-15,67.96875,1872.0,0.0,67.96875,20.653253538995724,64.18250000000002
69,2020-06-16,81.02083333333333,2101.3333333333335,0.0,81.02083333333333,21.932432119818106,67.55750000000002
69,2020-06-17,82.08333333333333,2187.0,0.0,82.08333333333333,21.349673576182493,73.16
69,2020-06-18,80.61458333333333,2531.3333333333335,0.0,80.61458333333333,18.11545779014134,75.34249999999999
69,2020-06-19,85.86458333333333,2587.3333333333335,0.0,85.86458333333333,18.877597456626297,78.36500000000001
69,2020-06-20,85.1875,2443.0,0.0,85.1875,19.835239289125393,80.33
69,2020-06-21,85.59375,2934.6666666666665,0.0,85.59375,16.590837616424352,81.53750000000001
69,2020-06-22,83.03125,2632.0,0.0,83.03125,17.944887047239106,83.375
69,2020-06-23,84.77083333333333,2295.3333333333335,0.0,84.77083333333333,21.008049242424246,83.42
69,2020-06-24,82.13541666666667,2230.6666666666665,0.0,82.13541666666667,20.94502219690177,76.2575
69,2020-06-25,83.39583333333333,2440.3333333333335,0.0,83.39583333333334,19.439282827937898,73.295
69,2020-06-26,87.5625,2356.6666666666665,0.0,87.5625,21.135135254596886,73.5875
69,2020-06-27,89.88541666666667,2594.0,0.0,89.88541666666666,19.710802305534138,67.235
69,2020-06-28,89.1875,2774.6666666666665,0.0,89.1875,18.284294660019224,70.07000000000001
69,2020-06-29,86.1875,2578.0,0.0,86.1875,19.017192752779934,71.37714285714284
69,2020-06-30,88.0,2582.0,0.0,88.0,19.387038471469147,69.7242105263158
69,2020-07-01,84.82291666666667,2524.3333333333335,0.0,84.82291666666667,19.113998057793033,71.33
69,2020-07-02,84.91666666666667,2186.3333333333335,0.0,84.91666666666666,22.093351374701427,75.125
69,2020-07-03,82.3125,2323.6666666666665,0.0,82.3125,20.150090553722567,74.585
69,2020-07-04,83.03125,2534.0,0.0,83.03125,18.638888203762168,76.7075
69,2020-07-05,84.89583333333333,2163.3333333333335,0.0,84.89583333333334,22.322764188495118,78.035
69,2020-07-06,83.22916666666667,2223.3333333333335,0.0,83.22916666666667,21.29393896801599,77.165
69,2020-07-07,87.20833333333333,2551.0,0.0,87.20833333333333,19.44610229104055,76.8121739130435
69,2020-07-08,87.54166666666667,2369.0,0.0,87.54166666666666,21.020100487782,77.795
69,2020-07-09,82.84375,1904.6666666666667,0.0,82.84375,24.74148746499825,81.98
69,2020-07-10,72.33333333333333,2225.6666666666665,0.0,72.33333333333334,18.486870350956018,79.65500000000002
69,2020-07-11,82.13541666666667,2392.6666666666665,0.0,82.13541666666667,19.526900047599145,80.63
69,2020-07-12,75.46875,2097.6666666666665,0.0,75.46875,20.465187013348164,80.36
69,2020-07-13,51.46875,1719.6666666666667,0.0,51.46875,17.024892784454348,78.12499999999999
69,2020-07-14,80.61458333333333,2022.6666666666667,0.0,80.61458333333333,22.67119091271149,73.64
69,2020-07-15,76.42708333333333,2079.0,0.0,76.42708333333333,20.911146017048793,75.16250000000001
69,2020-07-16,78.63541666666667,2391.0,0.0,78.63541666666667,18.707840309726286,74.0
69,2020-07-17,81.48958333333333,2252.3333333333335,0.0,81.48958333333334,20.58043125030832,70.47500000000001
69,2020-07-18,90.39583333333333,2474.6666666666665,0.0,90.39583333333333,20.778621980513652,73.78999999999999
69,2020-07-19,87.5,2365.0,0.0,87.5,21.045630725863283,78.22249999999998
69,2020-07-20,87.375,2644.3333333333335,0.0,87.375,18.795592777007435,79.7075
69,2020-07-21,90.46875,2666.3333333333335,0.0,90.46875,19.300527800350046,73.00249999999998
69,2020-07-22,81.3125,2448.0,0.0,81.3125,18.89430572576253,70.41499999999999
69,2020-07-23,88.34375,2530.6666666666665,0.0,88.34375,19.85756182494731,73.02500000000002
69,2020-07-24,88.10416666666667,2514.6666666666665,0.0,88.10416666666666,19.929713734977025,72.1791304347826
69,2020-07-25,87.4375,2519.6666666666665,0.0,87.4375,19.739660504034926,73.505
69,2020-07-26,81.92708333333333,2277.6666666666665,0.0,81.92708333333333,20.46078848358456,75.59913043478261
69,2020-07-27,84.52083333333333,2595.0,0.0,84.52083333333333,18.52727065938771,80.00000000000001
69,2020-07-28,90.19791666666667,2584.3333333333335,0.0,90.19791666666667,19.85331417408315,73.4075
69,2020-07-29,83.27083333333333,2515.0,0.0,83.27083333333334,18.833886956041525,71.4575
69,2020-07-30,70.5,2124.0,0.0,70.5,18.880767419962336,70.96249999999999
69,2020-07-31,90.48958333333333,2498.0,0.0,90.48958333333333,20.60588123276399,71.48
69,2020-08-01,82.5625,2153.0,0.0,82.5625,21.81342409815761,74.33
69,2020-08-02,85.36458333333333,2338.6666666666665,0.0,85.36458333333333,20.763207163388447,76.1
69,2020-08-03,87.84375,2467.6666666666665,0.0,87.84375,20.249271832365253,75.2075
69,2020-08-04,85.32291666666667,2416.6666666666665,0.0,85.32291666666667,20.083249281609195,67.1225
69,2020-08-05,89.22916666666667,2473.6666666666665,0.0,89.22916666666667,20.51874045501505,69.335
69,2020-08-06,83.02083333333333,2245.3333333333335,0.0,83.02083333333333,21.03251960857086,65.4875
69,2020-08-07,84.19791666666667,2384.0,0.0,84.19791666666666,20.09000905923751,65.015
69,2020-08-08,84.69791666666667,2465.3333333333335,0.0,84.69791666666666,19.542589885298362,72.04249999999999
69,2020-08-09,81.95833333333333,2430.6666666666665,0.0,81.95833333333333,19.180183191625524,73.79
69,2020-08-10,86.22916666666667,2319.0,0.0,86.22916666666667,21.151368825164102,73.76
69,2020-08-11,86.64583333333333,2436.0,0.0,86.64583333333333,20.23277429985404,75.995
69,2020-08-12,83.47916666666667,2268.3333333333335,0.0,83.47916666666667,20.93419513837864,73.36250000000001
69,2020-08-13,89.41666666666667,2452.3333333333335,0.0,89.41666666666667,20.74072878437769,70.595
69,2020-08-14,80.8125,2113.0,0.0,80.8125,21.755250236630385,70.9742857142857
69,2020-08-15,80.51041666666667,2440.3333333333335,0.0,80.51041666666666,18.766702095569823,69.99565217391304
69,2020-08-16,82.6875,2363.3333333333335,0.0,82.6875,19.902146509167842,66.12500000000001
69,2020-08-17,73.85416666666667,2283.3333333333335,0.0,73.85416666666667,18.398851885644767,65.36
69,2020-08-18,74.25,2291.3333333333335,0.0,74.25,18.43288114634856,67.13000000000001
69,2020-08-19,79.21875,2246.3333333333335,0.0,79.21875,20.060364575604687,62.63750000000001
69,2020-08-20,85.98958333333333,2371.3333333333335,0.0,85.98958333333333,20.627104857792148,62.8325
69,2020-08-21,83.6875,2333.3333333333335,0.0,83.6875,20.401816964285715,69.12499999999999
69,2020-08-22,85.47916666666667,2147.3333333333335,0.0,85.47916666666666,22.64361967039222,71.88499999999999
69,2020-08-23,82.59375,1924.6666666666667,0.0,82.59375,24.41050127727745,69.14750000000002
69,2020-08-24,83.47916666666667,2361.0,0.0,83.47916666666667,20.112550884747517,73.3775
69,2020-08-25,75.01041666666667,1613.6666666666667,0.0,75.01041666666667,26.44190787888177,71.03750000000001
69,2020-08-26,77.88541666666667,1932.0,0.0,77.88541666666666,22.931584461985278,60.40086956521739
69,2020-08-27,67.78125,2615.6666666666665,0.0,67.78125,14.740499952211037,57.995000000000005
69,2020-08-28,85.11458333333333,2156.6666666666665,0.0,85.11458333333334,22.449464676713035,63.88999999999999
69,2020-08-29,74.70833333333333,2062.3333333333335,0.0,74.70833333333333,20.60607254458273,67.3025
69,2020-08-30,51.25,1341.3333333333333,0.0,51.24999999999999,21.734126491053676,62.675000000000004
69,2020-08-31,84.54166666666667,2474.6666666666665,0.0,84.54166666666667,19.432967964260058,60.04999999999999
69,2020-09-01,81.45833333333333,2230.3333333333335,0.0,81.45833333333333,20.775466422557663,66.2675
69,2020-09-02,83.07291666666667,2523.0,0.0,83.07291666666666,18.729545817369093,65.96749999999999
69,2020-09-03,83.91666666666667,2423.3333333333335,0.0,83.91666666666666,19.697908069692797,67.9686956521739
69,2020-09-04,75.64583333333333,1969.6666666666667,0.0,75.64583333333333,21.84627087211598,64.835
69,2020-09-05,76.64583333333333,2153.6666666666665,0.0,76.64583333333333,20.243942823608315,61.212500000000006
69,2020-09-06,83.66666666666667,2358.3333333333335,0.0,83.66666666666667,20.18051825677267,63.74
69,2020-09-07,84.13541666666667,2176.0,0.0,84.13541666666666,21.994039298662173,67.12999999999998
69,2020-09-08,86.375,2702.3333333333335,0.0,86.375,18.18168712224004,70.5875
69,2020-09-09,87.38541666666667,2191.0,0.0,87.38541666666667,22.68723772123333,68.612
69,2020-09-10,84.07291666666667,2465.0,0.0,84.07291666666666,19.401005042821723,67.19000000000001
69,2020-09-11,78.80208333333333,2370.6666666666665,0.0,78.80208333333333,18.908289539979375,56.9075
69,2020-09-12,78.9375,2409.0,0.0,78.9375,18.63938615608136,55.37749999999999
69,2020-09-13,82.78125,2216.6666666666665,0.0,82.78125,21.243038063909772,62.044999999999995
69,2020-09-14,80.09375,2052.3333333333335,0.0,80.09375,22.19912041172649,60.32749999999999
69,2020-09-15,86.98958333333333,2569.6666666666665,0.0,86.98958333333333,19.256417688199942,49.00181818181818
69,2020-09-16,75.82291666666667,1939.0,0.0,75.82291666666666,22.243735136954903,56.3
69,2020-09-17,86.27083333333333,2407.6666666666665,0.0,86.27083333333333,20.382275658775207,56.089999999999996
69,2020-09-18,79.67708333333333,2526.6666666666665,0.0,79.67708333333333,17.937855238566403,52.902499999999996
69,2020-09-19,82.44791666666667,2328.6666666666665,0.0,82.44791666666667,20.13990406408054,45.2825
69,2020-09-20,78.39583333333333,2242.3333333333335,0.0,78.39583333333333,19.887392535057728,46.06999999999999
69,2020-09-21,73.16666666666667,1975.6666666666667,0.0,73.16666666666667,21.066123952533605,45.574999999999996
69,2020-09-22,79.39583333333333,2372.0,0.0,79.39583333333333,19.040049126381863,48.83391304347826
69,2020-09-23,78.80208333333333,2264.0,0.0,78.80208333333333,19.799139459413034,59.495000000000005
69,2020-09-24,76.86458333333333,2244.6666666666665,0.0,76.86458333333334,19.47867708023958,60.17749999999999
69,2020-09-25,74.5,2110.3333333333335,0.0,74.5,20.081227294266306,64.46
69,2020-09-26,84.45833333333333,2566.3333333333335,0.0,84.45833333333333,18.72037223448933,64.3475
69,2020-09-27,84.39583333333333,2668.3333333333335,0.0,84.39583333333334,17.991441546949822,68.585
69,2020-09-28,84.32291666666667,2485.6666666666665,0.0,84.32291666666667,19.296909922444236,68.6
69,2020-09-29,80.29166666666667,2202.0,0.0,80.29166666666666,20.741406171157532,63.5
69,2020-09-30,82.01041666666667,2320.6666666666665,0.0,82.01041666666666,20.102093657234512,56.61500000000001
69,2020-10-01,83.75,2205.0,0.0,83.75,21.605347694633405,57.027499999999996
69,2020-10-02,78.57291666666667,1934.0,0.0,78.57291666666667,23.1100796779846,50.61500000000001
69,2020-10-03,81.14583333333333,2338.3333333333335,0.0,81.14583333333333,19.739895165122352,47.55500000000001
69,2020-10-04,81.91666666666667,2372.3333333333335,0.0,81.91666666666667,19.64181420074001,44.8775
69,2020-10-05,83.44791666666667,2133.6666666666665,0.0,83.44791666666667,22.247128541113366,51.54499999999999
69,2020-10-06,83.08333333333333,2241.0,0.0,83.08333333333333,21.08905374584759,53.092727272727274
69,2020-10-07,58.8125,1494.3333333333333,0.0,58.8125,22.38758225518626,56.93818181818183
69,2020-10-08,26.802083333333332,914.0,0.0,26.802083333333332,16.680435889253584,49.02956521739131
69,2020-10-09,85.30208333333333,2463.3333333333335,0.0,85.30208333333333,19.69797093482183,48.672500000000014
69,2020-10-10,78.3125,2340.3333333333335,0.0,78.3125,19.034365653040876,62.33750000000001
69,2020-10-11,83.17708333333333,2309.0,0.0,83.17708333333333,20.49107733626871,49.49272727272728
69,2020-10-12,82.19791666666667,2403.0,0.0,82.19791666666667,19.457725730568274,46.129999999999995
69,2020-10-13,74.125,2119.6666666666665,0.0,74.125,19.892170545683285,48.38750000000001
69,2020-10-14,78.26041666666667,2327.6666666666665,0.0,78.26041666666667,19.125218536684326,50.52434782608695
69,2020-10-15,85.625,2504.6666666666665,0.0,85.625,19.44624201490551,57.6875
69,2020-10-16,78.57291666666667,2182.3333333333335,0.0,78.57291666666667,20.480324162466268,48.31250000000001
69,2020-10-17,81.78125,2264.6666666666665,0.0,81.78125,20.54161070429791,45.125
69,2020-10-18,79.97916666666667,1987.6666666666667,0.0,79.97916666666667,22.888554069539943,47.406363636363636
69,2020-10-19,81.82291666666667,2309.0,0.0,81.82291666666667,20.157471819209853,52.937272727272735
69,2020-10-20,84.375,2387.3333333333335,0.0,84.375,20.104152122312204,55.962500000000006
69,2020-10-21,87.59375,2350.3333333333335,0.0,87.59375,21.199650315558078,57.85999999999999
69,2020-10-22,88.70833333333333,2411.6666666666665,0.0,88.70833333333333,20.923396106887814,58.857499999999995
69,2020-10-23,88.80208333333333,2416.0,0.0,88.80208333333334,20.90794084000184,62.0825
69,2020-10-24,82.67708333333333,2362.3333333333335,0.0,82.67708333333333,19.908063032077514,52.7225
69,2020-10-25,83.65625,2422.6666666666665,0.0,83.65625,19.64218363029719,39.551818181818184
69,2020-10-26,84.29166666666667,2324.0,0.0,84.29166666666667,20.631630689424366,42.45499999999999
69,2020-10-27,87.5625,2407.3333333333335,0.0,87.5625,20.690308259484908,44.60750000000001
69,2020-10-28,90.04166666666667,2322.6666666666665,0.0,90.04166666666666,22.051679702449288,41.51545454545454
69,2020-10-29,86.63541666666667,2315.3333333333335,0.0,86.63541666666667,21.284672983251752,40.46000000000001
69,2020-10-30,79.0625,2135.3333333333335,0.0,79.0625,21.06152923040899,30.525714285714283
69,2020-10-31,72.52083333333333,2010.6666666666667,0.0,72.52083333333333,20.516711220711763,29.80727272727272
69,2020-11-01,79.05208333333333,2253.3333333333335,0.0,79.05208333333333,19.955973403599604,39.404545454545456
69,2020-11-02,80.09375,2176.0,0.0,80.09375,20.937497606464458,33.107000000000006
69,2020-11-03,56.864583333333336,1533.3333333333333,0.0,56.86458333333333,21.095524230072463,33.816363636363626
69,2020-11-04,83.52083333333333,2260.0,0.0,83.52083333333333,21.021873463618483,42.7475
69,2020-11-05,79.77083333333333,1761.3333333333333,0.0,79.77083333333333,25.762476737951047,54.695
69,2020-11-06,80.5,2188.0,0.0,80.5,20.9282830591103,55.467499999999994
69,2020-11-07,81.05208333333333,2188.0,0.0,81.05208333333334,21.07181295069064,53.262499999999996
69,2020-11-08,86.75,2468.0,0.0,86.75,19.994445569962185,49.4975
69,2020-11-09,81.34375,2192.0,0.0,81.34375,21.109049479166668,47.86249999999999
69,2020-11-10,79.78125,2316.0,0.0,79.78125,19.59509256260794,53.63
69,2020-11-11,74.5,2257.3333333333335,0.0,74.5,18.773515948021263,61.1675
69,2020-11-12,79.60416666666667,2323.3333333333335,0.0,79.60416666666667,19.48988671688187,44.258
69,2020-11-13,77.09375,2214.0,0.0,77.09375,19.807359887834988,37.129999999999995
69,2020-11-14,75.1875,2076.6666666666665,0.0,75.1875,20.595099317817013,38.84
69,2020-11-15,76.4375,2124.0,0.0,76.4375,20.470902973948522,35.877500000000005
69,2020-11-16,78.89583333333333,2068.0,0.0,78.89583333333333,21.701440938641735,41.56999999999999
69,2020-11-17,79.01041666666667,2039.3333333333333,0.0,79.01041666666667,22.038456365097527,34.168181818181814
69,2020-11-18,78.59375,2077.3333333333335,0.0,78.59375,21.521218609595635,23.062608695652166
69,2020-11-19,79.66666666666667,2043.3333333333333,0.0,79.66666666666666,22.17800435019032,30.769999999999992
69,2020-11-20,82.46875,2125.3333333333335,0.0,82.46875,22.07229013095985,46.8425
69,2020-11-21,83.77083333333333,1936.0,0.0,83.77083333333334,24.613451632805326,41.712499999999984
69,2020-11-22,83.35416666666667,2088.6666666666665,0.0,83.35416666666666,22.700907343866366,32.22695652173913
69,2020-11-23,78.42708333333333,2006.0,0.0,78.42708333333334,22.23925186246815,37.43913043478261
69,2020-11-24,73.8125,1718.0,0.0,73.8125,24.43947055684905,31.397391304347817
69,2020-11-25,79.46875,2034.6666666666667,0.0,79.46875,22.217139887778504,36.88454545454546
69,2020-11-26,77.97916666666667,1978.0,0.0,77.97916666666667,22.425252429502297,46.87142857142858
69,2020-11-27,76.51041666666667,2420.0,0.0,76.51041666666667,17.984163366620752,45.50857142857143
69,2020-11-28,78.95833333333333,1492.0,0.0,78.95833333333333,30.10330559279118,38.8625
69,2020-11-29,75.67708333333333,2174.0,0.0,75.67708333333333,19.80112583691097,33.2075
69,2020-11-30,82.59375,2102.0,0.0,82.59375,22.35113136298763,39.23130434782609
69,2020-12-01,75.76041666666667,2208.6666666666665,0.0,75.76041666666666,19.511794603330316,48.26260869565217
69,2020-12-02,77.57291666666667,1859.3333333333333,0.0,77.57291666666667,23.732194745727263,34.2725
69,2020-12-03,79.0,2007.3333333333333,0.0,79.0,22.386831617402855,34.593636363636364
69,2020-12-04,80.26041666666667,1712.0,0.0,80.26041666666667,26.6675235673027,40.6475
69,2020-12-05,73.80208333333333,1932.6666666666667,0.0,73.80208333333333,21.721844637518686,35.53739130434782
69,2020-12-06,76.34375,1788.6666666666667,0.0,76.34375,24.27890595881476,27.33565217391305
69,2020-12-07,70.40625,1620.0,0.0,70.40625,24.72186535493827,25.67749999999999
69,2020-12-08,64.625,1834.6666666666667,0.0,64.625,20.03680277979651,23.89217391304348
69,2020-12-09,68.25,2019.3333333333333,0.0,68.25,19.225590128755364,25.4975
69,2020-12-10,86.0625,2305.3333333333335,0.0,86.0625,21.23563566367843,35.2475
69,2020-12-11,5.583333333333333,174.0,0.0,5.583333333333333,18.252793742017882,34.88818181818182
69,2020-12-12,28.666666666666668,825.3333333333334,0.0,28.666666666666668,19.757539041464728,33.11272727272728
69,2020-12-13,71.27083333333333,2424.0,0.0,71.27083333333334,16.72492809176751,43.24999999999999
69,2020-12-14,77.66666666666667,2040.6666666666667,0.0,77.66666666666666,21.649488184689098,32.699999999999996
69,2020-12-15,83.55208333333333,2244.6666666666665,0.0,83.55208333333334,21.173393259330762,26.855789473684208
69,2020-12-16,81.8125,2213.3333333333335,0.0,81.8125,21.02605892319277,14.527999999999999
69,2020-12-17,75.41666666666667,2065.3333333333335,0.0,75.41666666666667,20.771230094684743,16.4675
69,2020-12-18,76.875,1641.3333333333333,0.0,76.875,26.642402010560517,12.500000000000002
69,2020-12-19,79.40625,2164.6666666666665,0.0,79.40625,20.866456055589776,8.749999999999996
69,2020-12-20,76.11458333333333,2044.0,0.0,76.11458333333333,21.182246650086974,24.124999999999996
69,2020-12-21,83.40625,1872.6666666666667,0.0,83.40625,25.33513094072624,32.13999999999999
69,2020-12-22,73.53125,2016.0,0.0,73.53125,20.747532758763228,32.82500000000001
69,2020-12-23,64.23958333333333,1794.6666666666667,0.0,64.23958333333334,20.361227518263988,29.691304347826097
69,2020-12-24,55.979166666666664,1778.0,0.0,55.97916666666667,17.909345316210473,42.919999999999995
69,2020-12-25,26.1875,1542.0,0.0,26.187500000000004,9.660390996541288,51.1625
69,2020-12-26,29.520833333333332,1167.3333333333333,0.0,29.520833333333336,14.385294712545212,27.828695652173916
69,2020-12-27,15.71875,1002.0,0.0,15.71875,8.923501954424484,28.00999999999999
69,2020-12-28,17.385416666666668,1210.6666666666667,0.0,17.385416666666668,8.16856099715492,36.20545454545454
69,2020-12-29,10.40625,1398.6666666666667,0.0,10.40625,4.2321891384652055,27.11545454545455
69,2020-12-30,1.5416666666666667,958.6666666666666,0.0,1.5416666666666667,0.9147615322206768,26.22434782608696
69,2020-12-31,1.1458333333333333,712.6666666666666,0.0,1.1458333333333333,0.9145765123168069,34.739130434782616
69,2021-01-01,0.6875,312.6666666666667,0.0,0.6875,1.2507662579957355,25.699999999999996
69,2021-01-02,0.6979166666666666,497.3333333333333,0.0,0.6979166666666666,0.7982538818141198,32.497142857142855
69,2021-01-03,0.0,0.0,0.0,0.0,0.0,29.561818181818193
69,2021-01-04,0.0,0.0,0.0,0.0,0.0,29.8625
69,2021-01-05,0.0,0.0,0.0,0.0,0.0,30.440000000000005
69,2021-01-06,5.947916666666667,248.66666666666666,0.0,5.947916666666667,13.606058701966042,27.942500000000006
69,2021-01-07,24.166666666666668,913.3333333333334,0.0,24.166666666666668,15.051246958637469,25.182500000000005
69,2021-01-08,28.03125,1106.6666666666667,0.0,28.031250000000004,14.408231362951806,20.412499999999998
69,2021-01-09,33.854166666666664,1009.3333333333334,0.0,33.85416666666667,19.079304959269045,19.744999999999994
69,2021-01-10,33.40625,1022.6666666666666,0.0,33.40625,18.581409916883963,18.72909090909091
69,2021-01-11,37.333333333333336,1001.3333333333334,0.0,37.333333333333336,21.208166888592984,23.64173913043478
69,2021-01-12,37.697916666666664,1196.0,0.0,37.697916666666664,17.929625081289487,27.507499999999997
69,2021-01-13,41.71875,1348.0,0.0,41.71875,17.60461099777448,27.932000000000006
69,2021-01-14,41.260416666666664,1250.6666666666667,0.0,41.260416666666664,18.766231620913292,31.194736842105264
69,2021-01-15,12.520833333333334,452.6666666666667,0.0,12.520833333333334,15.734022152675504,31.19000000000001
69,2021-01-16,45.416666666666664,1113.3333333333333,0.0,45.416666666666664,23.204653193612774,32.977142857142866
69,2021-01-17,42.96875,1377.3333333333333,0.0,42.96875,17.74592736568248,33.80857142857142
69,2021-01-18,44.53125,1449.3333333333333,0.0,44.53125,17.4775938649954,30.868571428571425
69,2021-01-19,50.583333333333336,1543.3333333333333,0.0,50.583333333333336,18.64372750179985,26.92086956521739
69,2021-01-20,49.65625,1584.6666666666667,0.0,49.65625,17.824650951830037,24.500000000000004
69,2021-01-21,59.427083333333336,1610.0,0.0,59.42708333333333,20.996339070048307,22.325
69,2021-01-22,54.895833333333336,1526.6666666666667,0.0,54.895833333333336,20.454091612081513,28.003999999999998
69,2021-01-23,57.1875,1651.3333333333333,0.0,57.1875,19.69932756358498,16.490000000000002
69,2021-01-24,67.89583333333333,1838.6666666666667,0.0,67.89583333333333,21.00511957638385,10.985
69,2021-01-25,69.61458333333333,1775.3333333333333,0.0,69.61458333333333,22.30516080704719,23.437142857142856
69,2021-01-26,65.89583333333333,1815.3333333333333,0.0,65.89583333333333,20.64840976557718,19.8725
69,2021-01-27,67.64583333333333,1851.3333333333333,0.0,67.64583333333334,20.784590310286877,24.852499999999996
69,2021-01-28,71.69791666666667,1837.3333333333333,0.0,71.69791666666666,22.197477284409775,18.6575
69,2021-01-29,75.29166666666667,2039.3333333333333,0.0,75.29166666666667,21.001181622534595,6.829999999999999
69,2021-01-30,60.947916666666664,1714.0,0.0,60.94791666666667,20.22707502755089,8.165000000000001
69,2021-01-31,53.489583333333336,1912.6666666666667,0.0,53.489583333333336,15.907977336760776,6.357499999999999
69,2021-02-01,50.78125,1491.3333333333333,0.0,50.78125,19.36928992512293,16.662499999999994
69,2021-02-02,47.0625,1220.0,0.0,47.0625,21.943212090163932,23.802499999999995
69,2021-02-03,37.270833333333336,1269.3333333333333,0.0,37.27083333333333,16.70238368785014,26.164999999999992
69,2021-02-04,36.09375,1680.0,0.0,36.09375,12.221028645833334,28.025000000000002
69,2021-02-05,35.40625,1356.0,0.0,35.40625,14.852695581366767,30.281818181818185
69,2021-02-06,30.1875,1038.6666666666667,0.0,30.1875,16.53240332156611,27.8
69,2021-02-07,43.8125,1148.6666666666667,0.0,43.8125,21.696468731863032,19.1825
69,2021-02-08,41.854166666666664,1347.3333333333333,0.0,41.854166666666664,17.670493670625103,14.674999999999995
69,2021-02-09,51.354166666666664,1398.6666666666667,0.0,51.354166666666664,20.885578030664124,17.3
69,2021-02-10,49.114583333333336,1452.6666666666667,0.0,49.114583333333336,19.23222497896589,20.224999999999998
69,2021-02-11,48.114583333333336,1429.3333333333333,0.0,48.114583333333336,19.148212793454604,19.805000000000003
69,2021-02-12,46.84375,1278.0,0.0,46.84375,20.84998940401669,10.332500000000001
69,2021-02-13,50.34375,1415.3333333333333,0.0,50.34375,20.23353965496938,13.175000000000002
69,2021-02-14,52.635416666666664,1285.3333333333333,0.0,52.63541666666667,23.29417493300484,19.625
69,2021-02-15,56.177083333333336,1424.6666666666667,0.0,56.177083333333336,22.430087203634375,20.779999999999998
69,2021-02-16,57.739583333333336,1623.3333333333333,0.0,57.739583333333336,20.23256652121834,28.407500000000002
69,2021-02-17,65.01041666666667,1568.0,0.0,65.01041666666667,23.584242355796484,18.560000000000006
69,2021-02-18,65.79166666666667,1783.3333333333333,0.0,65.79166666666667,20.98569704049844,21.169999999999998
69,2021-02-19,65.625,1791.3333333333333,0.0,65.625,20.839051451432823,23.059999999999988
69,2021-02-20,62.15625,1770.0,0.0,62.15625,19.975450211864406,21.892999999999997
69,2021-02-21,67.08333333333333,1742.6666666666667,0.0,67.08333333333333,21.897036789084417,20.712500000000002
69,2021-02-22,73.59375,1934.6666666666667,0.0,73.59375,21.638134799276358,26.164999999999996
69,2021-02-23,71.0625,1931.3333333333333,0.0,71.0625,20.92995447877114,33.68545454545455
69,2021-02-24,71.07291666666667,1840.6666666666667,0.0,71.07291666666666,21.964131164734997,40.475
69,2021-02-25,69.91666666666667,1891.3333333333333,0.0,69.91666666666667,21.02798584185172,34.64272727272728
69,2021-02-26,77.75,2051.3333333333335,0.0,77.75,21.560021936951575,29.52695652173913
69,2021-02-27,78.16666666666667,2068.0,0.0,78.16666666666666,21.50087309262841,36.57714285714285
69,2021-02-28,77.89583333333333,2008.6666666666667,0.0,77.89583333333333,22.059283037393516,35.75652173913044
69,2021-03-01,80.39583333333333,2126.0,0.0,80.39583333333333,21.510738410682556,33.7775
69,2021-03-02,79.61458333333333,1960.0,0.0,79.61458333333333,23.105831030328797,16.52
69,2021-03-03,76.14583333333333,2063.3333333333335,0.0,76.14583333333333,20.992385231556273,30.98260869565217
69,2021-03-04,72.30208333333333,1855.3333333333333,0.0,72.30208333333333,22.167356307641633,30.012500000000006
69,2021-03-05,74.89583333333333,2068.0,0.0,74.89583333333333,20.601183040511497,23.03
69,2021-03-06,75.91666666666667,2000.0,0.0,75.91666666666667,21.591965277777778,20.6525
