ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2021-03-07,75.6875,2008.6666666666667,0.0,75.6875,21.43390619814139,22.56173913043478
69,2021-03-08,78.27083333333333,2048.0,0.0,78.27083333333333,21.73977491590712,24.40727272727273
69,2021-03-09,75.625,1941.3333333333333,0.0,75.625,22.159007984203292,39.02782608695651
69,2021-03-10,81.14583333333333,2164.0,0.0,81.14583333333333,21.330154741733416,39.51499999999999
69,2021-03-11,83.97916666666667,2282.6666666666665,0.0,83.97916666666667,20.92734344577492,51.9275
69,2021-03-12,63.197916666666664,1625.3333333333333,0.0,63.197916666666664,22.11797473167897,50.794999999999995
69,2021-03-13,84.25,1999.3333333333333,0.0,84.25,23.970094198066022,30.004999999999995
69,2021-03-14,82.72916666666667,1975.3333333333333,0.0,82.72916666666667,23.823375449994373,31.162608695652178
69,2021-03-15,81.11458333333333,1772.6666666666667,0.0,81.11458333333333,26.028965110630566,20.285
69,2021-03-16,75.45833333333333,2008.0,0.0,75.45833333333334,21.376103225984945,23.702857142857145
69,2021-03-17,78.39583333333333,1962.6666666666667,0.0,78.39583333333333,22.7212108667346,35.817499999999995
69,2021-03-18,84.625,2211.3333333333335,0.0,84.625,21.768550271329516,38.524999999999984
69,2021-03-19,81.61458333333333,1875.3333333333333,0.0,81.61458333333333,24.755649921495436,29.1609090909091
69,2021-03-20,79.14583333333333,1657.3333333333333,0.0,79.14583333333334,27.164594646688123,39.0875
69,2021-03-21,82.32291666666667,1872.6666666666667,0.0,82.32291666666667,25.00606217366797,44.13826086956522
69,2021-03-22,76.57291666666667,1710.6666666666667,0.0,76.57291666666667,25.462136066186027,47.52695652173912
69,2021-03-23,84.80208333333333,2192.6666666666665,0.0,84.80208333333333,21.999810764416743,51.580869565217384
69,2021-03-24,86.59375,2154.6666666666665,0.0,86.59375,22.86080358524134,48.98000000000001
69,2021-03-25,87.32291666666667,2387.3333333333335,0.0,87.32291666666666,20.806556449548545,57.1475
69,2021-03-26,88.09375,2314.6666666666665,0.0,88.09375,21.649191298243085,57.8675
69,2021-03-27,82.625,2221.3333333333335,0.0,82.625,21.158397734093636,44.8775
69,2021-03-28,84.14583333333333,1836.0,0.0,84.14583333333333,26.070236852457036,44.866086956521734
69,2021-03-29,86.21875,1702.6666666666667,0.0,86.21875,28.804286780540327,37.10750000000001
69,2021-03-30,87.77083333333333,2164.6666666666665,0.0,87.77083333333333,23.06450986808336,43.38499999999999
69,2021-03-31,86.78125,2380.0,0.0,86.78125,20.741204919467783,50.817499999999995
69,2021-04-01,84.52083333333333,1909.3333333333333,0.0,84.52083333333333,25.180656788291433,35.708
69,2021-04-02,82.03125,1954.0,0.0,82.03125,23.880301624872057,28.90086956521739
69,2021-04-03,75.38541666666667,1920.6666666666667,0.0,75.38541666666667,22.32648620993868,36.17130434782609
69,2021-04-04,76.88541666666667,1979.3333333333333,0.0,76.88541666666666,22.095817369765356,42.78434782608696
69,2021-04-05,73.73958333333333,2028.0,0.0,73.73958333333334,20.683201669680034,48.92000000000001
69,2021-04-06,77.71875,1944.0,0.0,77.71875,22.741263181584365,48.29
69,2021-04-07,84.11458333333333,2208.6666666666665,0.0,84.11458333333334,21.66337706887011,51.88249999999999
69,2021-04-08,53.447916666666664,1289.3333333333333,0.0,53.447916666666664,23.580369646242676,56.66
69,2021-04-09,88.55208333333333,2595.3333333333335,0.0,88.55208333333333,19.408442102277593,58.07749999999999
69,2021-04-10,87.625,1920.0,0.0,87.625,25.96042751736111,60.47
69,2021-04-11,75.59375,1672.6666666666667,0.0,75.59375,25.707599516739737,58.79
69,2021-04-12,74.84375,1741.3333333333333,0.0,74.84375,24.448862820635526,47.6675
69,2021-04-13,79.40625,1952.6666666666667,0.0,79.40625,23.131916289689315,51.095
69,2021-04-14,82.0,1968.6666666666667,0.0,82.0,23.693362682018286,57.8225
69,2021-04-15,85.30208333333333,2125.3333333333335,0.0,85.30208333333333,22.83061562238603,46.910000000000004
69,2021-04-16,87.4375,2096.0,0.0,87.4375,23.729658675254452,35.678260869565214
69,2021-04-17,84.96875,2284.0,0.0,84.96875,21.161583752918855,40.85
69,2021-04-18,86.09375,1736.0,0.0,86.09375,28.21025045602919,46.11499999999999
69,2021-04-19,81.57291666666667,2098.0,0.0,81.57291666666666,22.116965727941956,47.08727272727273
69,2021-04-20,82.80208333333333,1874.0,0.0,82.80208333333333,25.133716685936204,46.092499999999994
69,2021-04-21,80.78125,2018.6666666666667,0.0,80.78125,22.76307845525099,36.49217391304349
69,2021-04-22,79.9375,2034.6666666666667,0.0,79.9375,22.348188687745736,33.173913043478265
69,2021-04-23,77.10416666666667,2066.6666666666665,0.0,77.10416666666666,21.2223000672043,44.216521739130435
69,2021-04-24,78.80208333333333,2126.0,0.0,78.80208333333333,21.084314080955366,54.98749999999999
69,2021-04-25,79.45833333333333,1727.3333333333333,0.0,79.45833333333333,26.166662646339894,51.320000000000014
69,2021-04-26,79.125,2325.3333333333335,0.0,79.125,19.35590775516055,41.00749999999999
69,2021-04-27,80.78125,1852.6666666666667,0.0,80.78125,24.802663390608135,49.32500000000001
69,2021-04-28,84.23958333333333,1852.6666666666667,0.0,84.23958333333333,25.864492435828236,55.54999999999999
69,2021-04-29,88.88541666666667,1954.0,0.0,88.88541666666666,25.875633493972476,52.925000000000004
69,2021-04-30,82.86458333333333,2030.0,0.0,82.86458333333333,23.219771996442255,47.6975
69,2021-05-01,81.13541666666667,1952.6666666666667,0.0,81.13541666666667,23.63564160834187,42.5825
69,2021-05-02,83.60416666666667,1930.6666666666667,0.0,83.60416666666667,24.632339505639962,51.43250000000001
69,2021-05-03,83.73958333333333,1888.6666666666667,0.0,83.73958333333333,25.220896392222613,52.940000000000005
69,2021-05-04,58.583333333333336,1694.6666666666667,0.0,58.58333333333333,19.664134211906635,51.13999999999999
69,2021-05-05,88.11458333333333,2352.0,0.0,88.11458333333333,21.310591901691232,50.307500000000005
69,2021-05-06,87.875,2180.0,0.0,87.875,22.929462920489296,49.5725
69,2021-05-07,80.21875,1926.0,0.0,80.21875,23.69215937608169,49.865
69,2021-05-08,78.07291666666667,1931.3333333333333,0.0,78.07291666666667,22.99472424778506,48.815000000000005
69,2021-05-09,82.47916666666667,2211.3333333333335,0.0,82.47916666666667,21.216565860215052,49.032500000000006
69,2021-05-10,86.22916666666667,2392.6666666666665,0.0,86.22916666666667,20.50014947292653,48.9275
69,2021-05-11,84.78125,2180.0,0.0,84.78125,22.12220231269113,47.09
69,2021-05-12,85.52083333333333,2249.3333333333335,0.0,85.52083333333333,21.627341743232563,50.09749999999999
69,2021-05-13,79.625,2158.6666666666665,0.0,79.625,20.982097359481163,52.91749999999999
69,2021-05-14,83.8125,2324.6666666666665,0.0,83.8125,20.508464475193577,56.8775
69,2021-05-15,80.64583333333333,2040.0,0.0,80.64583333333334,22.48727362472767,58.835
69,2021-05-16,74.82291666666667,2208.6666666666665,0.0,74.82291666666666,19.270345199466746,61.8725
69,2021-05-17,81.45833333333333,1844.6666666666667,0.0,81.45833333333333,25.11901803999518,60.410000000000004
69,2021-05-18,83.41666666666667,2332.6666666666665,0.0,83.41666666666666,20.341603553396208,65.0
69,2021-05-19,74.73958333333333,1769.3333333333333,0.0,74.73958333333334,24.028466269467472,66.89
69,2021-05-20,85.13541666666667,2132.6666666666665,0.0,85.13541666666666,22.70765685240179,69.0575
69,2021-05-21,83.72916666666667,2182.0,0.0,83.72916666666667,21.827653974437318,70.4525
69,2021-05-22,84.33333333333333,2127.3333333333335,0.0,84.33333333333334,22.550114906507886,73.03250000000001
69,2021-05-23,82.90625,1928.0,0.0,82.90625,24.460497168914245,66.7325
69,2021-05-24,82.46875,2155.3333333333335,0.0,82.46875,21.76506679167955,58.137499999999996
69,2021-05-25,77.30208333333333,2208.0,0.0,77.30208333333334,19.914855858745977,64.21249999999999
69,2021-05-26,74.44791666666667,1641.3333333333333,0.0,74.44791666666667,25.80125300399404,70.05500000000002
69,2021-05-27,77.66666666666667,2018.0,0.0,77.66666666666666,21.892660499944938,61.76
69,2021-05-28,78.375,2041.3333333333333,0.0,78.375,21.83980037557152,44.487500000000004
69,2021-05-29,79.63541666666667,2220.0,0.0,79.63541666666667,20.40508086211211,44.48749999999999
69,2021-05-30,79.1875,2211.3333333333335,0.0,79.1875,20.369832491709378,45.5075
69,2021-05-31,78.90625,2118.6666666666665,0.0,78.90625,21.185260482221523,51.68
69,2021-06-01,78.89583333333333,2096.0,0.0,78.89583333333333,21.411536193278202,58.97749999999999
69,2021-06-02,63.6875,1588.6666666666667,0.0,63.6875,22.803759704154427,59.68727272727271
69,2021-06-03,84.15625,2362.0,0.0,84.15625,20.26709576982783,63.34347826086958
69,2021-06-04,76.9375,2136.6666666666665,0.0,76.9375,20.482658931357253,68.495
69,2021-06-05,81.70833333333333,2176.0,0.0,81.70833333333334,21.35956967422386,72.67999999999999
69,2021-06-06,81.0,2192.0,0.0,81.0,21.019844890510946,76.28750000000001
69,2021-06-07,82.21875,2144.6666666666665,0.0,82.21875,21.807009150606156,77.2475
69,2021-06-08,80.41666666666667,1791.3333333333333,0.0,80.41666666666667,25.53610749286689,74.78750000000001
69,2021-06-09,83.13541666666667,2146.6666666666665,0.0,83.13541666666666,22.02959449404762,72.65
69,2021-06-10,77.90625,2029.3333333333333,0.0,77.90625,21.837551843791065,65.87750000000001
69,2021-06-11,74.20833333333333,1768.6666666666667,0.0,74.20833333333333,23.86666431084307,61.65500000000001
69,2021-06-12,70.27083333333333,1900.6666666666667,0.0,70.27083333333334,21.030722041973576,63.987500000000004
69,2021-06-13,76.03125,1571.3333333333333,0.0,76.03125,27.52382862218922,67.3625
69,2021-06-14,77.375,1636.0,0.0,77.375,26.903104625101875,61.887499999999996
69,2021-06-15,82.80208333333333,2213.3333333333335,0.0,82.80208333333333,21.280384820532127,62.37499999999999
69,2021-06-16,84.61458333333333,1979.3333333333333,0.0,84.61458333333334,24.317074176209726,59.419999999999995
69,2021-06-17,80.33333333333333,2078.6666666666665,0.0,80.33333333333333,21.983456275390207,61.04750000000001
69,2021-06-18,80.67708333333333,2180.6666666666665,0.0,80.67708333333333,21.044855198461224,65.59250000000002
69,2021-06-19,79.52083333333333,2506.6666666666665,0.0,79.52083333333333,18.04551889406028,73.5425
69,2021-06-20,80.69791666666667,2055.3333333333335,0.0,80.69791666666667,22.33392714752946,71.27749999999999
69,2021-06-21,80.07291666666667,1836.6666666666667,0.0,80.07291666666667,24.799352503024803,77.42
69,2021-06-22,84.125,2532.6666666666665,0.0,84.125,18.8943554224796,60.125
69,2021-06-23,81.40625,1978.6666666666667,0.0,81.40625,23.402925475909704,58.4375
69,2021-06-24,79.26041666666667,1534.6666666666667,0.0,79.26041666666667,29.378345143715606,62.982499999999995
69,2021-06-25,80.98958333333333,1881.3333333333333,0.0,80.98958333333334,24.487725719052676,66.6725
69,2021-06-26,83.21875,2039.3333333333333,0.0,83.21875,23.21229108777378,72.2525
69,2021-06-27,84.125,2238.6666666666665,0.0,84.125,21.375716572364503,78.7775
69,2021-06-28,84.79166666666667,2298.0,0.0,84.79166666666667,20.988827845469494,80.52499999999999
69,2021-06-29,83.39583333333333,2432.0,0.0,83.39583333333334,19.505892212627927,79.41499999999999
69,2021-06-30,74.9375,2038.0,0.0,74.9375,20.916068653909058,74.46499999999999
69,2021-07-01,80.38541666666667,2092.0,0.0,80.38541666666667,21.857506937805397,69.00500000000001
69,2021-07-02,78.67708333333333,1952.0,0.0,78.67708333333333,22.927329697461293,62.72
69,2021-07-03,80.46875,1932.0,0.0,80.46875,23.69218803916494,58.94750000000001
69,2021-07-04,81.30208333333333,2062.6666666666665,0.0,81.30208333333333,22.421138527526395,62.16499999999999
69,2021-07-05,80.76041666666667,2333.3333333333335,0.0,80.76041666666667,19.688235863095237,67.93249999999999
69,2021-07-06,81.19791666666667,2501.3333333333335,0.0,81.19791666666667,18.465384433857498,72.4475
69,2021-07-07,84.08333333333333,2288.6666666666665,0.0,84.08333333333333,20.898369987377414,71.25565217391305
69,2021-07-08,83.67708333333333,2194.0,0.0,83.67708333333333,21.694764920743438,63.4025
69,2021-07-09,81.0,2164.6666666666665,0.0,81.0,21.28526331998768,69.41749999999999
69,2021-07-10,83.13541666666667,2190.6666666666665,0.0,83.13541666666666,21.587125462822073,67.93249999999999
69,2021-07-11,78.11458333333333,2278.6666666666665,0.0,78.11458333333333,19.500078475472986,63.28999999999999
69,2021-07-12,84.26041666666667,2244.6666666666665,0.0,84.26041666666667,21.35289590758341,64.71304347826086
69,2021-07-13,80.38541666666667,2304.0,0.0,80.38541666666667,19.846312723042054,68.3225
69,2021-07-14,68.3125,1898.6666666666667,0.0,68.3125,20.466165949789325,70.3175
69,2021-07-15,51.635416666666664,990.6666666666666,0.0,51.635416666666664,29.648667073239114,72.9275
69,2021-07-16,78.6875,510.6666666666667,0.0,78.6875,87.65027333550914,75.27043478260869
69,2021-07-17,81.58333333333333,821.3333333333334,0.0,81.58333333333333,56.502418154761905,68.75750000000001
69,2021-07-18,84.8125,1742.0,0.0,84.8125,27.694705558744737,63.912499999999994
69,2021-07-19,85.90625,1054.6666666666667,0.0,85.90625,46.33344362357775,68.64636363636363
69,2021-07-20,85.3125,994.0,0.0,85.3125,48.82152288732394,72.2
69,2021-07-21,86.22916666666667,1480.0,0.0,86.22916666666667,33.14190831456456,66.2375
69,2021-07-22,82.39583333333333,1065.3333333333333,0.0,82.39583333333333,43.995146928452236,65.7875
69,2021-07-23,82.10416666666667,1034.0,0.0,82.10416666666667,45.167878922200735,66.55999999999999
69,2021-07-24,82.08333333333333,1810.6666666666667,0.0,82.08333333333333,25.78704129847815,68.12
69,2021-07-25,86.91666666666667,1206.6666666666667,0.0,86.91666666666666,40.973284990791896,70.01
69,2021-07-26,85.16666666666667,1331.3333333333333,0.0,85.16666666666667,36.38881238524453,72.3125
69,2021-07-27,82.5,1824.6666666666667,0.0,82.5,25.71908111070515,67.7975
69,2021-07-28,80.51041666666667,978.6666666666666,0.0,80.51041666666666,46.79530859729791,65.81545454545454
69,2021-07-29,79.59375,1368.0,0.0,79.59375,33.09618283991228,63.622727272727275
69,2021-07-30,80.73958333333333,1444.0,0.0,80.73958333333333,31.80565534587565,59.18
69,2021-07-31,76.47916666666667,1390.6666666666667,0.0,76.47916666666667,31.282765560083092,51.02
69,2021-08-01,80.20833333333333,1462.0,0.0,80.20833333333334,31.207369091047273,59.35999999999999
69,2021-08-02,80.94791666666667,1488.6666666666667,0.0,80.94791666666666,30.9309493487834,65.29142857142857
69,2021-08-03,81.14583333333333,1294.6666666666667,0.0,81.14583333333333,35.65277151991074,62.629999999999995
69,2021-08-04,82.09375,1476.6666666666667,0.0,82.09375,31.623698504514667,65.15750000000001
69,2021-08-05,81.03125,1177.3333333333333,0.0,81.03125,39.15057421432616,67.69250000000001
69,2021-08-06,77.59375,1821.3333333333333,0.0,77.59375,24.233845969070273,71.60000000000001
69,2021-08-07,79.10416666666667,1699.3333333333333,0.0,79.10416666666666,26.479258614489343,72.38
69,2021-08-08,78.9375,1755.3333333333333,0.0,78.9375,25.580486849601215,73.625
69,2021-08-09,78.60416666666667,1707.3333333333333,0.0,78.60416666666666,26.188600237537425,73.7
69,2021-08-10,83.1875,1599.3333333333333,0.0,83.1875,29.587217330137555,74.3
69,2021-08-11,89.5625,1808.0,0.0,89.5625,28.17817224373156,77.915
69,2021-08-12,83.1875,1556.0,0.0,83.1875,30.41119724721508,74.78
69,2021-08-13,80.3125,1562.6666666666667,0.0,80.3125,29.23491494240615,75.8975
69,2021-08-14,76.61458333333333,1316.6666666666667,0.0,76.61458333333333,33.09943960970464,70.28750000000001
69,2021-08-15,76.72916666666667,1639.3333333333333,0.0,76.72916666666667,26.62430315507659,63.88999999999999
69,2021-08-16,68.96875,1728.0,0.0,68.96875,22.703543957368826,64.82749999999999
69,2021-08-17,79.5625,1353.3333333333333,0.0,79.5625,33.4417256773399,68.25500000000001
69,2021-08-18,77.44791666666667,2010.0,0.0,77.44791666666667,21.917888854339413,72.75500000000001
69,2021-08-19,84.25,1573.3333333333333,0.0,84.25,30.46030190677966,70.20500000000001
69,2021-08-20,80.30208333333333,1497.3333333333333,0.0,80.30208333333333,30.50656839010092,72.8225
69,2021-08-21,86.54166666666667,2072.0,0.0,86.54166666666666,23.75858336014586,75.82249999999999
69,2021-08-22,86.625,1727.3333333333333,0.0,86.625,28.52673919336164,71.7125
69,2021-08-23,85.625,1614.0,0.0,85.625,30.17741893845518,69.53
69,2021-08-24,82.15625,1576.6666666666667,0.0,82.15625,29.64051598837209,72.575
69,2021-08-25,80.3125,1581.3333333333333,0.0,80.3125,28.889814766020233,73.21249999999999
69,2021-08-26,80.38541666666667,1384.6666666666667,0.0,80.38541666666667,33.023041295538434,76.66250000000001
69,2021-08-27,78.46875,1765.3333333333333,0.0,78.46875,25.284539628965252,73.34
69,2021-08-28,70.23958333333333,1410.0,0.0,70.23958333333333,28.336607318754925,64.5125
69,2021-08-29,77.125,1596.0,0.0,77.125,27.48826493316625,66.7475
69,2021-08-30,73.38541666666667,1552.0,0.0,73.38541666666667,26.89695308025487,72.0875
69,2021-08-31,82.51041666666667,1930.6666666666667,0.0,82.51041666666666,24.310087369072285,68.1575
69,2021-09-01,81.79166666666667,1650.6666666666667,0.0,81.79166666666666,28.186082222670976,60.22999999999999
69,2021-09-02,81.95833333333333,1439.3333333333333,0.0,81.95833333333333,32.390434421800215,58.61000000000001
69,2021-09-03,39.291666666666664,889.3333333333334,0.0,39.29166666666667,25.13164511494253,60.192499999999995
69,2021-09-04,0.0,0.0,0.0,0.0,0.0,62.29250000000001
69,2021-09-05,0.0,0.0,0.0,0.0,0.0,62.2475
69,2021-09-06,0.0,0.0,0.0,0.0,0.0,63.9575
69,2021-09-07,14.302083333333334,659.3333333333334,0.0,14.302083333333334,12.338981399561847,62.8025
69,2021-09-08,57.635416666666664,1172.0,0.0,57.635416666666664,27.97350356702692,68.075
69,2021-09-09,65.84375,1685.3333333333333,0.0,65.84375,22.223567914359176,63.52347826086957
69,2021-09-10,71.26041666666667,1555.3333333333333,0.0,71.26041666666667,26.062130527575366,60.8375
69,2021-09-11,76.97916666666667,1878.6666666666667,0.0,76.97916666666667,23.308188061864207,61.0025
69,2021-09-12,75.28125,1868.6666666666667,0.0,75.28125,22.91606370406707,66.3875
69,2021-09-13,74.94791666666667,2316.6666666666665,0.0,74.94791666666667,18.40267910671463,64.1975
69,2021-09-14,83.34375,1666.6666666666667,0.0,83.34375,28.445221874999998,62.2925
69,2021-09-15,84.4375,2060.0,0.0,84.4375,23.31595368122977,68.24750000000002
69,2021-09-16,82.67708333333333,1523.3333333333333,0.0,82.67708333333333,30.87274457512764,64.7225
69,2021-09-17,73.625,1432.6666666666667,0.0,73.625,29.23244823173569,66.3275
69,2021-09-18,79.32291666666667,2086.0,0.0,79.32291666666667,21.630641944977096,66.755
69,2021-09-19,76.05208333333333,1480.0,0.0,76.05208333333333,29.230378425300295,58.745
69,2021-09-20,73.32291666666667,2201.3333333333335,0.0,73.32291666666667,18.946934780688473,59.54
69,2021-09-21,72.17708333333333,1347.3333333333333,0.0,72.17708333333334,30.472586023833088,62.089999999999996
69,2021-09-22,73.6875,1891.3333333333333,0.0,73.6875,22.162093540712018,69.2075
69,2021-09-23,73.67708333333333,1562.0,0.0,73.67708333333334,26.830973689358373,71.60000000000001
69,2021-09-24,73.05208333333333,1330.0,0.0,73.05208333333333,31.243954939431912,59.885
69,2021-09-25,72.20833333333333,1198.0,0.0,72.20833333333333,34.28589895195696,57.14750000000001
69,2021-09-26,73.79166666666667,1038.6666666666667,0.0,73.79166666666667,40.41254145271716,58.1675
69,2021-09-27,72.38541666666667,1651.3333333333333,0.0,72.38541666666667,24.93454048075629,59.195
69,2021-09-28,71.4375,1518.0,0.0,71.4375,26.769454051383395,58.2575
69,2021-09-29,72.48958333333333,1141.3333333333333,0.0,72.48958333333333,36.12835103923287,51.856842105263155
69,2021-09-30,73.69791666666667,1722.6666666666667,0.0,73.69791666666666,24.33542855875903,53.20999999999999
69,2021-10-01,71.04166666666667,1994.0,0.0,71.04166666666667,20.266232725955646,52.62173913043478
69,2021-10-02,72.30208333333333,1344.6666666666667,0.0,72.30208333333333,30.585896184514954,59.2775
69,2021-10-03,76.8125,1142.0,0.0,76.8125,38.260517002335085,60.98750000000001
69,2021-10-04,76.84375,1106.6666666666667,0.0,76.84375,39.498150414156626,59.31909090909091
69,2021-10-05,74.8125,1550.6666666666667,0.0,74.8125,27.443579374462594,58.33999999999998
69,2021-10-06,74.86458333333333,1655.3333333333333,0.0,74.86458333333333,25.726220591690158,61.2695652173913
69,2021-10-07,74.80208333333333,1320.0,0.0,74.80208333333334,32.23478666877104,59.3375
69,2021-10-08,76.5,1640.0,0.0,76.5,26.533993902439022,64.17090909090909
69,2021-10-09,79.98958333333333,1154.6666666666667,0.0,79.98958333333334,39.40595379859507,61.16782608695653
69,2021-10-10,77.0,1271.3333333333333,0.0,77.0,34.452149973780806,60.815
69,2021-10-11,75.0,1300.0,0.0,75.0,32.81730769230769,61.872499999999995
69,2021-10-12,54.84375,1385.3333333333333,0.0,54.84375,22.51945605750722,61.108571428571416
69,2021-10-13,42.760416666666664,1041.3333333333333,0.0,42.760416666666664,23.35808291986769,61.83304347826086
69,2021-10-14,79.41666666666667,1111.3333333333333,0.0,79.41666666666667,40.649232653469305,65.18260869565216
69,2021-10-15,78.4375,1660.6666666666667,0.0,78.4375,26.86744153954235,64.5725
69,2021-10-16,86.23958333333333,1993.3333333333333,0.0,86.23958333333334,24.610008187012262,66.16250000000001
69,2021-10-17,79.22916666666667,2054.6666666666665,0.0,79.22916666666666,21.934551089660395,52.9475
69,2021-10-18,76.01041666666667,1706.0,0.0,76.01041666666667,25.344231348508533,48.155
69,2021-10-19,74.11458333333333,2135.3333333333335,0.0,74.11458333333333,19.743449337860337,52.39249999999999
69,2021-10-20,40.614583333333336,982.0,0.0,40.61458333333333,23.526404093120615,64.96249999999999
69,2021-10-21,0.0,0.0,0.0,0.0,0.0,62.87000000000001
69,2021-10-22,0.0,0.0,0.0,0.0,0.0,55.017500000000005
69,2021-10-23,0.0,0.0,0.0,0.0,0.0,46.715
69,2021-10-24,0.0,0.0,0.0,0.0,0.0,47.87130434782608
69,2021-10-25,0.0,0.0,0.0,0.0,0.0,51.237500000000004
69,2021-10-26,0.0,0.0,0.0,0.0,0.0,51.95750000000002
69,2021-10-27,0.0,0.0,0.0,0.0,0.0,50.54000000000001
69,2021-10-28,0.0,0.0,0.0,0.0,0.0,45.00695652173913
69,2021-10-29,0.0,0.0,0.0,0.0,0.0,43.392500000000005
69,2021-10-30,0.0,0.0,0.0,0.0,0.0,51.17000000000001
69,2021-10-31,0.0,0.0,0.0,0.0,0.0,56.03391304347826
69,2021-11-01,0.0,21.333333333333332,0.0,0.0,0.0,49.25749999999999
69,2021-11-02,0.0,0.0,0.0,0.0,0.0,44.61636363636362
69,2021-11-03,0.0,0.0,0.0,0.0,0.0,39.095789473684206
69,2021-11-04,0.0,0.0,0.0,0.0,0.0,37.85818181818181
69,2021-11-05,0.0,170.66666666666666,0.0,0.0,0.0,36.972500000000004
69,2021-11-06,0.0,0.0,0.0,0.0,0.0,36.905
69,2021-11-07,0.0,0.0,0.0,0.0,0.0,38.29217391304348
69,2021-11-08,0.0,0.0,0.0,0.0,0.0,45.36285714285714
69,2021-11-09,0.0,0.0,0.0,0.0,0.0,48.56782608695652
69,2021-11-10,0.0,0.0,0.0,0.0,0.0,50.6975
69,2021-11-11,0.0,0.0,0.0,0.0,0.0,45.006956521739134
69,2021-11-12,0.0,0.0,0.0,0.0,0.0,50.487500000000004
69,2021-11-13,0.0,0.0,0.0,0.0,0.0,40.377500000000005
69,2021-11-14,0.0,0.0,0.0,0.0,0.0,42.4925
69,2021-11-15,0.0,0.0,0.0,0.0,0.0,39.802608695652175
69,2021-11-16,0.0,0.0,0.0,0.0,0.0,37.75999999999999
69,2021-11-17,0.0,0.0,0.0,0.0,0.0,40.90999999999999
69,2021-11-18,0.0,0.0,0.0,0.0,0.0,52.2875
69,2021-11-19,0.0,13.333333333333334,0.0,0.0,0.0,39.207499999999996
69,2021-11-20,0.0,5.333333333333333,0.0,0.0,0.0,35.20727272727272
69,2021-11-21,0.0,0.0,0.0,0.0,0.0,44.367499999999986
69,2021-11-22,0.0,0.0,0.0,0.0,0.0,41.4695652173913
69,2021-11-23,0.0,0.0,0.0,0.0,0.0,30.950000000000014
69,2021-11-24,0.0,0.0,0.0,0.0,0.0,29.374999999999996
69,2021-11-25,0.0,0.0,0.0,0.0,0.0,33.94086956521738
69,2021-11-26,0.0,0.0,0.0,0.0,0.0,35.89250000000002
69,2021-11-27,0.0,5.333333333333333,0.0,0.0,0.0,29.389999999999997
69,2021-11-28,0.0,0.0,0.0,0.0,0.0,27.590000000000003
69,2021-11-29,11.541666666666666,340.6666666666667,0.0,11.541666666666666,19.271872961513374,30.74000000000001
69,2021-11-30,36.385416666666664,506.6666666666667,0.0,36.385416666666664,40.84981154057017,29.135652173913048
69,2021-12-01,63.25,918.6666666666666,0.0,63.24999999999999,39.164051161103046,36.61454545454546
69,2021-12-02,64.51041666666667,788.6666666666666,0.0,64.51041666666667,46.52875149690053,43.997391304347836
69,2021-12-03,64.11458333333333,1016.0,0.0,64.11458333333333,35.89617337871828,34.95826086956521
69,2021-12-04,52.208333333333336,1377.3333333333333,0.0,52.208333333333336,21.56183950467893,33.81636363636364
69,2021-12-05,60.416666666666664,982.6666666666666,0.0,60.416666666666664,34.97321630483944,37.96454545454546
69,2021-12-06,67.14583333333333,1930.0,0.0,67.14583333333334,19.79004569660334,46.107499999999995
69,2021-12-07,71.77083333333333,1426.0,0.0,71.77083333333333,28.629482721676798,33.53391304347826
69,2021-12-08,84.14583333333333,1106.0,0.0,84.14583333333333,43.27753604078762,28.734285714285722
69,2021-12-09,85.88541666666667,2236.6666666666665,0.0,85.88541666666667,21.842543001738697,28.98909090909092
69,2021-12-10,90.83333333333333,1822.0,0.0,90.83333333333333,28.35841261129406,37.05565217391304
69,2021-12-11,91.14583333333333,2074.0,0.0,91.14583333333334,24.99845139558556,46.11826086956522
69,2021-12-12,86.125,1323.3333333333333,0.0,86.125,37.02073362720403,39.98260869565217
69,2021-12-13,90.28125,1369.3333333333333,0.0,90.28125,37.503640001217136,39.92750000000001
69,2021-12-14,91.64583333333333,1248.6666666666667,0.0,91.64583333333334,41.749496685353265,42.04727272727273
69,2021-12-15,90.65625,1795.3333333333333,0.0,90.65625,28.72352221036019,34.854285714285716
69,2021-12-16,49.604166666666664,1313.3333333333333,0.0,49.604166666666664,21.484647313874785,52.97
69,2021-12-17,82.84375,1498.6666666666667,0.0,82.84375,31.44414132006228,47.58173913043479
69,2021-12-18,91.48958333333333,1349.3333333333333,0.0,91.48958333333333,38.56891649168313,34.29500000000001
69,2021-12-19,91.42708333333333,2135.3333333333335,0.0,91.42708333333334,24.35534150926215,28.30608695652174
69,2021-12-20,91.69791666666667,1663.3333333333333,0.0,91.69791666666667,31.35921739311957,23.772500000000008
69,2021-12-21,91.5625,1394.6666666666667,0.0,91.5625,37.34498237332696,32.302727272727275
69,2021-12-22,91.51041666666667,1041.3333333333333,0.0,91.51041666666667,49.98800449477166,35.111428571428576
69,2021-12-23,91.67708333333333,1988.0,0.0,91.67708333333333,26.231881741839924,24.507499999999997
69,2021-12-24,91.5625,766.0,0.0,91.5625,67.99451969103568,25.347826086956523
69,2021-12-25,91.34375,1286.0,0.0,91.34375,40.403864534733025,32.63818181818182
69,2021-12-26,91.42708333333333,1204.0,0.0,91.42708333333334,43.19499382844223,36.820869565217386
69,2021-12-27,91.5625,1455.3333333333333,0.0,91.5625,35.78822864177737,28.82260869565217
69,2021-12-28,91.09375,1748.0,0.0,91.09375,29.643685044813118,37.09142857142857
69,2021-12-29,87.23958333333333,1984.0,0.0,87.23958333333334,25.012491424451166,35.33391304347826
69,2021-12-30,89.82291666666667,2140.6666666666665,0.0,89.82291666666666,23.868391045105366,39.71
69,2021-12-31,89.38541666666667,1992.0,0.0,89.38541666666666,25.524801462795626,42.470000000000006
69,2022-01-01,89.4375,1674.6666666666667,0.0,89.4375,30.37919859673567,45.867826086956526
69,2022-01-02,89.71875,1575.3333333333333,0.0,89.71875,32.396328158061785,34.09739130434782
69,2022-01-03,89.69791666666667,1975.3333333333333,0.0,89.69791666666667,25.83015436916413,17.991304347826084
69,2022-01-04,89.5625,1587.3333333333333,0.0,89.5625,32.09542340403192,19.85391304347827
69,2022-01-05,89.66666666666667,1538.6666666666667,0.0,89.66666666666666,33.14908290005777,33.25999999999999
69,2022-01-06,89.40625,2165.3333333333335,0.0,89.40625,23.487032885621918,30.587
69,2022-01-07,89.42708333333333,2113.3333333333335,0.0,89.42708333333333,24.070554843585697,25.402608695652173
69,2022-01-08,89.34375,2518.6666666666665,0.0,89.34375,20.178018710296456,15.777500000000002
69,2022-01-09,88.58333333333333,1778.6666666666667,0.0,88.58333333333334,28.329733570714644,29.782727272727275
69,2022-01-10,85.47916666666667,2066.0,0.0,85.47916666666666,23.53504322630956,23.180000000000003
69,2022-01-11,89.65625,1595.3333333333333,0.0,89.65625,31.967904434809864,7.621739130434783
69,2022-01-12,82.5,1685.3333333333333,0.0,82.5,27.845381724683545,21.2
69,2022-01-13,50.65625,1172.0,0.0,50.65625,24.586146366609782,32.155454545454546
69,2022-01-14,63.645833333333336,1654.6666666666667,0.0,63.645833333333336,21.879857893499867,23.41478260869565
69,2022-01-15,67.67708333333333,1038.6666666666667,0.0,67.67708333333333,37.06384554182713,2.292500000000001
69,2022-01-16,53.40625,1634.0,0.0,53.40625,18.591955451856386,8.8775
69,2022-01-17,56.40625,1396.0,0.0,56.40625,22.984065335482335,30.987499999999997
69,2022-01-18,68.69791666666667,2072.6666666666665,0.0,68.69791666666667,18.853810677334618,21.301739130434783
69,2022-01-19,69.67708333333333,1412.6666666666667,0.0,69.67708333333333,28.056616967516124,27.86782608695652
69,2022-01-20,69.30208333333333,1126.6666666666667,0.0,69.30208333333333,34.98935065335306,24.762499999999992
69,2022-01-21,69.63541666666667,1296.0,0.0,69.63541666666667,30.564001682527437,5.8325000000000005
69,2022-01-22,66.58333333333333,1644.0,0.0,66.58333333333334,23.038211340902944,7.6475
69,2022-01-23,66.34375,1344.0,0.0,66.34375,28.07926819816468,22.084999999999997
69,2022-01-24,65.40625,1371.3333333333333,0.0,65.40625,27.130716000243073,19.895
69,2022-01-25,66.65625,962.0,0.0,66.65625,39.414030015592516,26.428571428571427
69,2022-01-26,69.46875,1804.0,0.0,69.46875,21.904734271064303,14.42
69,2022-01-27,73.41666666666667,1354.0,0.0,73.41666666666666,30.84331404890858,12.020000000000001
69,2022-01-28,68.85416666666667,814.6666666666666,0.0,68.85416666666667,48.076773902073114,24.079999999999995
69,2022-01-29,73.85416666666667,1720.6666666666667,0.0,73.85416666666667,24.415369123724652,6.8825
69,2022-01-30,54.270833333333336,1224.0,0.0,54.270833333333336,25.22145345406681,10.963478260869564
69,2022-01-31,42.0625,609.3333333333334,0.0,42.0625,39.266770377461704,13.869090909090907
69,2022-02-01,42.041666666666664,530.6666666666666,0.0,42.041666666666664,45.06539206448911,19.38434782608696
69,2022-02-02,52.958333333333336,731.3333333333334,0.0,52.95833333333333,41.19115580370708,37.103529411764704
69,2022-02-03,63.447916666666664,1198.6666666666667,0.0,63.44791666666667,30.109529975435667,37.72869565217391
69,2022-02-04,77.4375,919.3333333333334,0.0,77.4375,47.914102157360404,17.4904347826087
69,2022-02-05,81.34375,2456.6666666666665,0.0,81.34375,18.83488593962008,14.097499999999998
69,2022-02-06,77.19791666666667,974.0,0.0,77.19791666666667,45.08495714978325,14.049090909090905
69,2022-02-07,81.09375,1115.3333333333333,0.0,81.09375,41.35878194112373,25.582608695652176
69,2022-02-08,79.61458333333333,1165.3333333333333,0.0,79.61458333333333,38.86221008533562,33.300909090909094
69,2022-02-09,81.14583333333333,951.3333333333334,0.0,81.14583333333333,48.519749328427935,32.01499999999999
69,2022-02-10,86.75,1206.0,0.0,86.75,40.917323106688784,37.049
69,2022-02-11,88.28125,509.3333333333333,0.0,88.28125,98.59421016034031,41.06545454545455
69,2022-02-12,85.9375,1336.0,0.0,85.9375,36.589906125249506,41.48749999999999
69,2022-02-13,87.61458333333333,1114.0,0.0,87.61458333333333,44.737967222720926,23.562499999999996
69,2022-02-14,89.3125,1266.0,0.0,89.3125,40.12948426803581,12.5
69,2022-02-15,78.21875,1768.6666666666667,0.0,78.21875,25.156482637580098,17.4125
69,2022-02-16,80.21875,1910.0,0.0,80.21875,23.89062772687609,29.397499999999997
69,2022-02-17,82.71875,1223.3333333333333,0.0,82.71875,38.46309179155313,49.1825
69,2022-02-18,82.54166666666667,1216.6666666666667,0.0,82.54166666666667,38.591055936073055,33.1625
69,2022-02-19,88.13541666666667,942.0,0.0,88.13541666666667,53.2211919821892,22.1225
69,2022-02-20,87.11458333333333,1083.3333333333333,0.0,87.11458333333333,45.74185737179487,17.116249999999997
69,2022-02-21,78.36458333333333,1475.3333333333333,0.0,78.36458333333334,30.214451301024255,40.062105263157896
69,2022-02-22,78.07291666666667,1947.3333333333333,0.0,78.07291666666667,22.805791217334246,41.21130434782609
69,2022-02-23,74.5625,1471.3333333333333,0.0,74.5625,28.826666572270042,44.43565217391305
69,2022-02-24,83.80208333333333,788.0,0.0,83.80208333333333,60.49418579032714,21.694999999999997
69,2022-02-25,85.03125,1072.6666666666667,0.0,85.03125,45.091929187383464,19.985
69,2022-02-26,83.78125,1765.3333333333333,0.0,83.78125,26.996356330249245,16.88782608695652
69,2022-02-27,83.11458333333333,1495.3333333333333,0.0,83.11458333333334,31.61726180524595,29.19043478260869
69,2022-02-28,85.25,1665.3333333333333,0.0,85.25,29.11912029623699,17.5025
69,2022-03-01,71.60416666666667,1056.6666666666667,0.0,71.60416666666667,38.546533254468976,27.59818181818182
69,2022-03-02,78.13541666666667,1177.3333333333333,0.0,78.13541666666667,37.75144069696111,33.22571428571429
69,2022-03-03,83.33333333333333,1027.3333333333333,0.0,83.33333333333334,46.141574735020555,26.141
69,2022-03-04,84.10416666666667,1827.3333333333333,0.0,84.10416666666667,26.18091215189104,20.04173913043478
69,2022-03-05,80.36458333333333,1388.0,0.0,80.36458333333333,32.9351972762568,27.702499999999997
69,2022-03-06,83.27083333333333,923.3333333333334,0.0,83.27083333333334,51.30024443441636,48.36434782608696
69,2022-03-07,85.66666666666667,1975.3333333333333,0.0,85.66666666666667,24.669282258971762,41.76500000000001
69,2022-03-08,83.14583333333333,1811.3333333333333,0.0,83.14583333333333,26.11121909888357,35.52421052631578
69,2022-03-09,85.92708333333333,1472.6666666666667,0.0,85.92708333333333,33.1902597800664,29.330000000000002
69,2022-03-10,84.83333333333333,852.0,0.0,84.83333333333334,56.63853025560772,32.21750000000001
69,2022-03-11,88.28125,847.3333333333334,0.0,88.28125,59.26512711447679,36.964999999999996
69,2022-03-12,87.67708333333333,1386.0,0.0,87.67708333333334,35.98387270522687,29.89478260869564
69,2022-03-13,85.41666666666667,1237.3333333333333,0.0,85.41666666666666,39.2681954920977,24.088571428571427
69,2022-03-14,86.48958333333333,1145.3333333333333,0.0,86.48958333333333,42.95531838135429,38.49499999999999
69,2022-03-15,89.55208333333333,1056.0,0.0,89.55208333333333,48.23883529303451,43.512499999999996
69,2022-03-16,88.30208333333333,1005.3333333333334,0.0,88.30208333333334,49.96270066589302,45.0009090909091
69,2022-03-17,89.125,1142.0,0.0,89.125,44.3934070344425,48.98
69,2022-03-18,88.375,1663.3333333333333,0.0,88.375,30.222833166332663,53.06782608695652
69,2022-03-19,92.03125,1505.3333333333333,0.0,92.03125,34.77664484610274,53.97636363636363
69,2022-03-20,90.13541666666667,1760.6666666666667,0.0,90.13541666666667,29.12080434336741,47.592499999999994
69,2022-03-21,85.80208333333333,1351.3333333333333,0.0,85.80208333333333,36.11772452104917,44.33391304347826
69,2022-03-22,87.86458333333333,1287.3333333333333,0.0,87.86458333333333,38.824679300448814,41.08571428571428
69,2022-03-23,87.03125,1813.3333333333333,0.0,87.03125,27.301255170036764,38.41454545454545
69,2022-03-24,92.07291666666667,1750.0,0.0,92.07291666666667,29.92808234126984,40.475
69,2022-03-25,91.07291666666667,1724.0,0.0,91.07291666666667,30.0494842017917,46.497499999999995
69,2022-03-26,89.58333333333333,1751.3333333333333,0.0,89.58333333333334,29.09668030706763,42.0275
69,2022-03-27,89.0,1743.3333333333333,0.0,89.0,29.039866156787763,34.20500000000001
69,2022-03-28,82.20833333333333,1859.3333333333333,0.0,82.20833333333334,25.150326431217877,21.3125
69,2022-03-29,86.10416666666667,1244.6666666666667,0.0,86.10416666666667,39.351033855561504,26.659999999999997
69,2022-03-30,89.19791666666667,1433.3333333333333,0.0,89.19791666666667,35.399126695736435,34.2125
69,2022-03-31,91.95833333333333,1572.0,0.0,91.95833333333333,33.27542320469325,50.8775
69,2022-04-01,91.84375,1798.6666666666667,0.0,91.84375,29.045841248146775,44.525000000000006
69,2022-04-02,91.19791666666667,2020.6666666666667,0.0,91.19791666666667,25.672920618882657,41.342000000000006
69,2022-04-03,87.80208333333333,1678.6666666666667,0.0,87.80208333333334,29.752632090614245,38.166956521739124
69,2022-04-04,93.59375,1554.0,0.0,93.59375,34.25948828292578,43.38090909090909
69,2022-04-05,94.61458333333333,969.3333333333334,0.0,94.61458333333333,55.522622578519034,49.099999999999994
69,2022-04-06,93.21875,1178.6666666666667,0.0,93.21875,44.988064727092755,51.166086956521724
69,2022-04-07,94.64583333333333,1475.3333333333333,0.0,94.64583333333333,36.49189213360446,47.232499999999995
69,2022-04-08,87.25,2051.3333333333335,0.0,87.25,24.194365453363666,48.9575
69,2022-04-09,93.67708333333333,1640.6666666666667,0.0,93.67708333333333,32.47865556853583,44.705000000000005
69,2022-04-10,91.97916666666667,1391.3333333333333,0.0,91.97916666666667,37.60480304663791,41.435
69,2022-04-11,90.60416666666667,1587.3333333333333,0.0,90.60416666666666,32.468712813243734,47.81545454545455
69,2022-04-12,91.625,1603.3333333333333,0.0,91.625,32.5068737006237,56.502500000000005
69,2022-04-13,83.41666666666667,1275.3333333333333,0.0,83.41666666666666,37.20610080153337,59.72782608695653
69,2022-04-14,70.73958333333333,1231.3333333333333,0.0,70.73958333333333,32.6792363179029,63.214999999999996
69,2022-04-15,93.80208333333333,1076.6666666666667,0.0,93.80208333333333,49.55828334623323,55.25
69,2022-04-16,91.48958333333333,927.3333333333334,0.0,91.48958333333333,56.12040760543972,48.4475
69,2022-04-17,92.42708333333333,976.6666666666666,0.0,92.42708333333334,53.83167839874857,39.5825
69,2022-04-18,90.35416666666667,1413.3333333333333,0.0,90.35416666666667,36.36542108883648,43.441739130434776
69,2022-04-19,91.96875,906.6666666666666,0.0,91.96875,57.70024701286764,38.059999999999995
69,2022-04-20,90.40625,546.0,0.0,90.40625,94.18697535103784,43.48086956521739
69,2022-04-21,92.25,1142.6666666666667,0.0,92.25,45.9231694865811,49.107826086956514
69,2022-04-22,89.3125,1140.6666666666667,0.0,89.3125,44.538802235534774,52.1
69,2022-04-23,92.0625,1304.6666666666667,0.0,92.0625,40.139155914665295,47.6525
69,2022-04-24,93.55208333333333,1467.3333333333333,0.0,93.55208333333334,36.26684012002121,55.8125
69,2022-04-25,93.34375,1186.0,0.0,93.34375,44.76984524311411,57.11391304347826
69,2022-04-26,92.44791666666667,1010.0,0.0,92.44791666666666,52.06678871012102,52.65499999999998
69,2022-04-27,91.29166666666667,954.6666666666666,0.0,91.29166666666667,54.39568057495345,44.87
69,2022-04-28,92.03125,1380.6666666666667,0.0,92.03125,37.916786123853214,44.54
69,2022-04-29,88.4375,988.0,0.0,88.4375,50.91720436909581,47.3525
69,2022-04-30,90.70833333333333,843.3333333333334,0.0,90.70833333333333,61.18330862977602,50.406956521739126
69,2022-05-01,91.34375,1324.6666666666667,0.0,91.34375,39.224486506039256,54.8225
69,2022-05-02,92.95833333333333,1504.0,0.0,92.95833333333333,35.1581107786643,53.54272727272726
69,2022-05-03,93.96875,1456.0,0.0,93.96875,36.711921216804036,56.195
69,2022-05-04,93.625,1122.0,0.0,93.625,47.46615047534165,53.645
69,2022-05-05,94.10416666666667,1171.3333333333333,0.0,94.10416666666667,45.69970415955226,57.86000000000001
69,2022-05-06,93.88541666666667,1484.6666666666667,0.0,93.88541666666667,35.97114134298757,56.05249999999999
69,2022-05-07,90.01041666666667,1866.6666666666667,0.0,90.01041666666667,27.42906715029762,52.115
69,2022-05-08,88.10416666666667,1370.6666666666667,0.0,88.10416666666666,36.56365768887808,53.449999999999996
69,2022-05-09,85.36458333333333,1088.6666666666667,0.0,85.36458333333333,44.60338685190855,57.56000000000001
69,2022-05-10,86.46875,1235.3333333333333,0.0,86.46875,39.81622284808419,60.574999999999996
69,2022-05-11,86.47916666666667,818.6666666666666,0.0,86.47916666666666,60.08823205076005,62.318260869565215
69,2022-05-12,65.96875,1105.3333333333333,0.0,65.96875,33.94923759800965,69.63636363636364
69,2022-05-13,60.395833333333336,727.3333333333334,0.0,60.395833333333336,47.23441319126184,73.65826086956521
69,2022-05-14,85.125,1651.3333333333333,0.0,85.125,29.32293348809043,73.56434782608696
69,2022-05-15,80.30208333333333,928.0,0.0,80.30208333333333,49.22252342253353,68.8625
69,2022-05-16,82.70833333333333,1408.0,0.0,82.70833333333333,33.414244988952014,67.15249999999999
69,2022-05-17,85.30208333333333,1287.3333333333333,0.0,85.30208333333333,37.692388712670464,58.9608695652174
69,2022-05-18,79.25,811.3333333333334,0.0,79.25,55.56291084634347,57.99826086956521
69,2022-05-19,85.27083333333333,484.6666666666667,0.0,85.27083333333333,100.07887007106832,55.81727272727274
69,2022-05-20,89.29166666666667,1161.3333333333333,0.0,89.29166666666667,43.73600148296976,64.47826086956523
69,2022-05-21,88.28125,626.6666666666666,0.0,88.28125,80.13401761968085,76.93454545454546
69,2022-05-22,86.5625,816.6666666666666,0.0,86.5625,60.29343112244898,76.0025
69,2022-05-23,89.85416666666667,1356.6666666666667,0.0,89.85416666666667,37.674726146601145,59.495
69,2022-05-24,86.40625,1016.6666666666666,0.0,86.40625,48.345005122950816,61.715
69,2022-05-25,85.79166666666667,829.3333333333334,0.0,85.79166666666667,58.84384210878885,66.23
69,2022-05-26,87.33333333333333,851.3333333333334,0.0,87.33333333333333,58.353302009919084,65.375
69,2022-05-27,88.44791666666667,973.3333333333334,0.0,88.44791666666667,51.69053759988584,70.50434782608696
69,2022-05-28,88.34375,1111.3333333333333,0.0,88.34375,45.21853910467907,69.29749999999999
69,2022-05-29,86.75,1366.0,0.0,86.75,36.124664470473405,69.998
69,2022-05-30,90.10416666666667,1004.6666666666666,0.0,90.10416666666666,51.016177975005526,72.875
69,2022-05-31,87.41666666666667,838.6666666666666,0.0,87.41666666666667,59.29115328563858,80.045
69,2022-06-01,92.125,1003.3333333333334,0.0,92.125,52.22967192691031,64.385
69,2022-06-02,94.38541666666667,904.6666666666666,0.0,94.38541666666667,59.34735207872759,70.3175
69,2022-06-03,91.25,2428.0,0.0,91.25,21.378106123009335,69.125
69,2022-06-04,87.97916666666667,1221.3333333333333,0.0,87.97916666666666,40.97610478074963,65.12
69,2022-06-05,88.84375,778.0,0.0,88.84375,64.95795174592975,63.035000000000004
69,2022-06-06,92.25,2209.3333333333335,0.0,92.25,23.751452172601088,68.29454545454544
69,2022-06-07,94.125,1018.0,0.0,94.125,52.59473231827112,69.79249999999999
69,2022-06-08,92.625,854.6666666666666,0.0,92.625,61.64764528081123,68.6886956521739
69,2022-06-09,91.5625,1140.6666666666667,0.0,91.5625,45.66084343950906,64.38499999999999
69,2022-06-10,95.55208333333333,503.3333333333333,0.0,95.55208333333334,107.98651007174391,65.2625
69,2022-06-11,95.03125,1754.6666666666667,0.0,95.03125,30.80752813924772,64.81478260869565
69,2022-06-12,95.60416666666667,1039.3333333333333,0.0,95.60416666666667,52.32473073016891,67.50090909090909
69,2022-06-13,92.86458333333333,1435.3333333333333,0.0,92.86458333333333,36.80292881057439,71.57000000000001
69,2022-06-14,89.63541666666667,1459.3333333333333,0.0,89.63541666666667,34.93897636858535,69.89818181818183
69,2022-06-15,90.94791666666667,950.0,0.0,90.94791666666666,54.45705957602339,72.56000000000002
69,2022-06-16,92.25,952.6666666666666,0.0,92.25,55.08209412176347,69.52608695652172
69,2022-06-17,90.34375,1170.6666666666667,0.0,90.34375,43.89852203160592,75.215
69,2022-06-18,83.39583333333333,1032.6666666666667,0.0,83.39583333333334,45.937698380675705,59.0
69,2022-06-19,92.625,1437.3333333333333,0.0,92.625,36.65690224953618,61.01000000000001
69,2022-06-20,88.15625,579.3333333333334,0.0,88.15625,86.55848137226697,66.50750000000001
69,2022-06-21,87.6875,1035.3333333333333,0.0,87.6875,48.17730803283967,62.11250000000001
69,2022-06-22,94.59375,1706.6666666666667,0.0,94.59375,31.528170776367187,64.5725
69,2022-06-23,94.33333333333333,1102.0,0.0,94.33333333333334,48.69323452308933,65.04636363636364
69,2022-06-24,94.125,564.6666666666666,0.0,94.125,94.81954693034238,72.85250000000002
69,2022-06-25,94.40625,590.6666666666666,0.0,94.40625,90.91662845654626,76.08500000000001
69,2022-06-26,93.28125,633.3333333333334,0.0,93.28125,83.78129111842104,79.475
69,2022-06-27,87.66666666666667,840.0,0.0,87.66666666666667,59.36633597883597,73.4825
69,2022-06-28,90.01041666666667,668.6666666666666,0.0,90.01041666666667,76.57167300182786,67.84250000000002
69,2022-06-29,87.98958333333333,566.6666666666666,0.0,87.98958333333333,88.32601409313725,69.8375
69,2022-06-30,87.77083333333333,1825.3333333333333,0.0,87.77083333333333,27.352251110908206,72.24499999999999
69,2022-07-01,89.48958333333333,970.0,0.0,89.48958333333333,52.479028851660935,80.38250000000001
69,2022-07-02,89.61458333333333,886.0,0.0,89.61458333333333,57.53472026272887,74.47217391304348
69,2022-07-03,90.14583333333333,1163.3333333333333,0.0,90.14583333333334,44.07847122731614,72.00695652173913
69,2022-07-04,91.22916666666667,1094.0,0.0,91.22916666666666,47.4352751117205,71.48260869565217
69,2022-07-05,91.57291666666667,1130.0,0.0,91.57291666666667,46.09710392084562,68.57130434782609
69,2022-07-06,93.55208333333333,1826.6666666666667,0.0,93.55208333333334,29.132596753345496,73.175
69,2022-07-07,92.25,1061.3333333333333,0.0,92.25,49.44240734924623,73.58000000000001
69,2022-07-08,89.70833333333333,1754.0,0.0,89.70833333333333,29.092981914354493,75.88869565217392
69,2022-07-09,86.5,1012.0,0.0,86.5,48.620635704874836,70.6475
69,2022-07-10,89.89583333333333,820.6666666666666,0.0,89.89583333333333,62.31000795423775,68.62608695652172
69,2022-07-11,91.66666666666667,672.0,0.0,91.66666666666666,77.59383267195767,74.24
69,2022-07-12,92.17708333333333,1290.6666666666667,0.0,92.17708333333333,40.62504976971419,77.86999999999999
69,2022-07-13,93.55208333333333,1559.3333333333333,0.0,93.55208333333334,34.127112058215765,74.99652173913044
69,2022-07-14,92.28125,1508.6666666666667,0.0,92.28125,34.794068299823245,74.42
69,2022-07-15,92.90625,1531.3333333333333,0.0,92.90625,34.511213675446236,73.19000000000001
69,2022-07-16,93.51041666666667,1367.3333333333333,0.0,93.51041666666666,38.901883481634975,74.84750000000001
69,2022-07-17,90.07291666666667,896.0,0.0,90.07291666666667,57.1835685608879,79.73913043478261
69,2022-07-18,91.88541666666667,1026.0,0.0,91.88541666666666,50.942970611327695,75.86749999999999
69,2022-07-19,91.20833333333333,735.3333333333334,0.0,91.20833333333334,70.55621977938955,80.9991304347826
69,2022-07-20,88.92708333333333,1224.0,0.0,88.92708333333333,41.32736048701888,84.8225
69,2022-07-21,87.58333333333333,1554.0,0.0,87.58333333333333,32.059407621907624,84.71
69,2022-07-22,86.3125,1342.6666666666667,0.0,86.3125,36.567100608242306,80.78000000000002
69,2022-07-23,86.52083333333333,802.0,0.0,86.52083333333334,61.366501281518424,80.24857142857142
69,2022-07-24,84.46875,818.6666666666666,0.0,84.46875,58.69133626832248,82.25
69,2022-07-25,86.71875,1448.0,0.0,86.71875,34.06665443715469,75.575
69,2022-07-26,86.14583333333333,1726.6666666666667,0.0,86.14583333333333,28.379896637709134,70.04260869565218
69,2022-07-27,88.09375,986.0,0.0,88.09375,50.822171864435425,70.99739130434781
69,2022-07-28,89.28125,966.6666666666666,0.0,89.28125,52.537397629310334,78.854
69,2022-07-29,89.27083333333333,486.6666666666667,0.0,89.27083333333333,104.34292950913242,78.15363636363637
69,2022-07-30,89.55208333333333,788.6666666666666,0.0,89.55208333333333,64.59029171949845,73.925
69,2022-07-31,88.20833333333333,1033.3333333333333,0.0,88.20833333333333,48.557264784946234,73.99249999999999
69,2022-08-01,90.76041666666667,800.0,0.0,90.76041666666667,64.53443793402778,78.6725
69,2022-08-02,87.53125,874.0,0.0,87.53125,56.968755959191455,77.795
69,2022-08-03,86.54166666666667,830.6666666666666,0.0,86.54166666666666,59.26298321294809,77.51652173913044
69,2022-08-04,83.80208333333333,976.0,0.0,83.80208333333333,48.84161721596084,79.66727272727273
69,2022-08-05,61.947916666666664,963.3333333333334,0.0,61.94791666666667,36.579280204728946,79.98173913043478
69,2022-08-06,84.77083333333333,2614.6666666666665,0.0,84.77083333333333,18.442303299762028,79.21249999999999
69,2022-08-07,86.55208333333333,1990.0,0.0,86.55208333333333,24.740557823841428,81.79739130434781
69,2022-08-08,84.76041666666667,2141.3333333333335,0.0,84.76041666666667,22.516134969126195,83.36000000000001
69,2022-08-09,85.53125,2522.0,0.0,85.53125,19.29144569455459,78.19249999999998
