ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2022-08-10,80.91666666666667,870.0,0.0,80.91666666666667,52.90585887611749,71.40500000000002
69,2022-08-11,88.88541666666667,2638.0,0.0,88.88541666666666,19.166409343147166,74.48782608695653
69,2022-08-12,90.65625,2673.3333333333335,0.0,90.65625,19.28988661159601,69.515
69,2022-08-13,91.3125,2028.0,0.0,91.3125,25.61222571499013,66.83900000000001
69,2022-08-14,91.61458333333333,2227.3333333333335,0.0,91.61458333333333,23.397229341265092,68.77478260869566
69,2022-08-15,91.4375,2671.3333333333335,0.0,91.4375,19.47068801472423,71.33
69,2022-08-16,91.33333333333333,2652.0,0.0,91.33333333333333,19.59028825205296,72.875
69,2022-08-17,88.23958333333333,2570.6666666666665,0.0,88.23958333333334,19.52552502053077,68.36
69,2022-08-18,86.42708333333333,2049.3333333333335,0.0,86.42708333333333,23.989560460041208,70.0582608695652
69,2022-08-19,89.59375,1979.3333333333333,0.0,89.59375,25.74801858790839,73.69739130434782
69,2022-08-20,89.3125,2146.0,0.0,89.3125,23.6737777648338,77.30272727272728
69,2022-08-21,89.65625,2625.3333333333335,0.0,89.65625,19.42590028250381,79.79428571428572
69,2022-08-22,89.625,1778.0,0.0,89.625,28.673615016872887,74.68347826086956
69,2022-08-23,89.59375,2643.3333333333335,0.0,89.59375,19.280168269230767,72.55999999999999
69,2022-08-24,89.66666666666667,1774.6666666666667,0.0,89.66666666666666,28.740827698472327,75.18434782608696
69,2022-08-25,88.35416666666667,2042.0,0.0,88.35416666666667,24.61253434813364,74.01043478260868
69,2022-08-26,89.54166666666667,2627.3333333333335,0.0,89.54166666666666,19.386304766133804,72.3275
69,2022-08-27,88.80208333333333,2652.6666666666665,0.0,88.80208333333334,19.04256788242439,72.11749999999999
69,2022-08-28,89.26041666666667,1516.6666666666667,0.0,89.26041666666666,33.47756066849817,71.72000000000001
69,2022-08-29,89.38541666666667,2643.3333333333335,0.0,89.38541666666666,19.23533588167297,80.09
69,2022-08-30,83.72916666666667,2494.6666666666665,0.0,83.72916666666667,19.091905787903084,76.50090909090909
69,2022-08-31,80.02083333333333,1749.3333333333333,0.0,80.02083333333333,26.02049391831809,71.08999999999999
69,2022-09-01,88.5,2067.3333333333335,0.0,88.5,24.351056110931957,65.78521739130434
69,2022-09-02,89.44791666666667,2508.0,0.0,89.44791666666667,20.28746275806309,63.71
69,2022-09-03,89.33333333333333,2048.0,0.0,89.33333333333333,24.812391493055557,71.26454545454546
69,2022-09-04,85.58333333333333,2038.6666666666667,0.0,85.58333333333333,23.87965309570525,73.38499999999999
69,2022-09-05,89.27083333333333,2064.6666666666665,0.0,89.27083333333333,24.59487844419331,62.329999999999984
69,2022-09-06,89.41666666666667,2514.0,0.0,89.41666666666667,20.231973172456467,64.685
69,2022-09-07,89.59375,2615.3333333333335,0.0,89.59375,19.486583529824117,66.59
69,2022-09-08,87.41666666666667,2630.0,0.0,87.41666666666667,18.90703950147866,65.66782608695652
69,2022-09-09,89.40625,2674.6666666666665,0.0,89.40625,19.01442742086241,68.00782608695653
69,2022-09-10,89.08333333333333,2618.6666666666665,0.0,89.08333333333334,19.35090482858113,69.11749999999999
69,2022-09-11,89.57291666666667,2642.0,0.0,89.57291666666667,19.285412855370513,68.6675
69,2022-09-12,89.39583333333333,2631.3333333333335,0.0,89.39583333333333,19.325309042732876,70.3625
69,2022-09-13,88.80208333333333,2688.0,0.0,88.80208333333334,18.792256350239747,68.85304347826086
69,2022-09-14,89.71875,2672.0,0.0,89.71875,19.09993099738024,67.295
69,2022-09-15,89.19791666666667,2652.6666666666665,0.0,89.19791666666667,19.127449709935494,60.88181818181818
69,2022-09-16,81.32291666666667,2354.6666666666665,0.0,81.32291666666667,19.645747068469234,57.9575
69,2022-09-17,89.36458333333333,2591.3333333333335,0.0,89.36458333333334,19.616756040433923,61.497499999999995
69,2022-09-18,88.92708333333333,2470.0,0.0,88.92708333333333,20.479631269680613,68.9675
69,2022-09-19,84.14583333333333,2570.0,0.0,84.14583333333333,18.62449605490705,69.2991304347826
69,2022-09-20,87.8125,2051.3333333333335,0.0,87.8125,24.350346319467018,65.42857142857144
69,2022-09-21,89.60416666666667,2525.3333333333335,0.0,89.60416666666666,20.18340950589581,67.60727272727273
69,2022-09-22,88.34375,2653.3333333333335,0.0,88.34375,18.939523790829142,62.997499999999995
69,2022-09-23,87.5,2080.0,0.0,87.5,23.929286858974358,51.20000000000001
69,2022-09-24,89.03125,2591.3333333333335,0.0,89.03125,19.543584785824546,55.20434782608696
69,2022-09-25,92.44791666666667,2172.0,0.0,92.44791666666666,24.211536186566402,57.7475
69,2022-09-26,93.82291666666667,2648.0,0.0,93.82291666666667,20.154683697339713,60.61249999999999
69,2022-09-27,94.5,2868.0,0.0,94.5,18.742939330543933,57.21565217391304
69,2022-09-28,94.28125,2234.0,0.0,94.28125,24.006409001044464,58.20499999999999
69,2022-09-29,93.79166666666667,2253.3333333333335,0.0,93.79166666666666,23.67684603057199,54.50000000000001
69,2022-09-30,90.01041666666667,2620.6666666666665,0.0,90.01041666666667,19.537366578690747,50.13500000000001
69,2022-10-01,90.47916666666667,2624.0,0.0,90.47916666666667,19.614163861365178,55.355
69,2022-10-02,90.375,2573.3333333333335,0.0,90.375,19.977323510362694,52.38695652173914
69,2022-10-03,91.29166666666667,2164.0,0.0,91.29166666666667,23.997108620866708,49.01000000000001
69,2022-10-04,42.677083333333336,1238.6666666666667,0.0,42.67708333333333,19.59861213894869,52.257499999999986
69,2022-10-05,0.0,0.0,0.0,0.0,0.0,53.959999999999994
69,2022-10-06,0.0,1.3333333333333333,0.0,0.0,0.0,58.38956521739131
69,2022-10-07,41.427083333333336,1154.0,0.0,41.42708333333333,20.42036906653187,58.03739130434783
69,2022-10-08,79.78125,1693.3333333333333,0.0,79.78125,26.80053211122047,46.58782608695653
69,2022-10-09,79.25,2108.6666666666665,0.0,79.25,21.378457951312047,49.099999999999994
69,2022-10-10,80.44791666666667,2223.3333333333335,0.0,80.44791666666666,20.582364286606694,51.36500000000001
69,2022-10-11,93.34375,1811.3333333333333,0.0,93.34375,29.31378531008465,49.565000000000005
69,2022-10-12,93.94791666666667,2107.3333333333335,0.0,93.94791666666666,25.35939889143731,57.3095652173913
69,2022-10-13,91.9375,2522.6666666666665,0.0,91.9375,20.73088580206131,60.837499999999984
69,2022-10-14,92.27083333333333,1942.0,0.0,92.27083333333333,27.027150203112484,54.439999999999976
69,2022-10-15,92.5,2480.6666666666665,0.0,92.5,21.21086401504972,53.285000000000004
69,2022-10-16,92.51041666666667,2493.3333333333335,0.0,92.51041666666666,21.105484764928697,49.865
69,2022-10-17,92.77083333333333,2526.6666666666665,0.0,92.77083333333334,20.885676396218116,46.98695652173913
69,2022-10-18,92.64583333333333,1289.3333333333333,0.0,92.64583333333334,40.87386623147191,48.86000000000001
69,2022-10-19,92.6875,1949.3333333333333,0.0,92.6875,27.047062029753764,43.79749999999999
69,2022-10-20,92.34375,1660.0,0.0,92.34375,31.643495858433734,45.867826086956526
69,2022-10-21,92.60416666666667,1448.6666666666667,0.0,92.60416666666667,36.36194441248658,47.88090909090909
69,2022-10-22,92.53125,1857.3333333333333,0.0,92.53125,28.338940797738694,53.73909090909092
69,2022-10-23,92.23958333333333,1416.0,0.0,92.23958333333333,37.05434297512555,50.77478260869565
69,2022-10-24,91.89583333333333,1444.0,0.0,91.89583333333333,36.20042464989227,57.12636363636363
69,2022-10-25,88.23958333333333,1567.3333333333333,0.0,88.23958333333334,32.024850905642985,64.74499999999999
69,2022-10-26,89.67708333333333,1486.0,0.0,89.67708333333333,34.327936901824444,67.1375
69,2022-10-27,89.83333333333333,1919.3333333333333,0.0,89.83333333333333,26.623929026282276,53.65478260869564
69,2022-10-28,89.55208333333333,1904.0,0.0,89.55208333333333,26.754312011262837,43.48250000000001
69,2022-10-29,89.77083333333333,1832.6666666666667,0.0,89.77083333333333,27.863573496422937,43.79
69,2022-10-30,89.39583333333333,1858.6666666666667,0.0,89.39583333333333,27.359036869320896,45.82727272727272
69,2022-10-31,89.5625,1412.6666666666667,0.0,89.5625,36.06380515573384,51.865454545454554
69,2022-11-01,89.65625,2341.3333333333335,0.0,89.65625,21.78223101153189,60.17391304347825
69,2022-11-02,84.58333333333333,1725.3333333333333,0.0,84.58333333333333,27.88668051262236,55.14173913043477
69,2022-11-03,88.27083333333333,1431.3333333333333,0.0,88.27083333333333,35.08015302359881,52.282727272727264
69,2022-11-04,90.6875,2446.6666666666665,0.0,90.6875,21.084225987738417,59.79043478260869
69,2022-11-05,88.82291666666667,1720.0,0.0,88.82291666666666,29.37525335109819,67.6475
69,2022-11-06,86.58333333333333,1946.6666666666667,0.0,86.58333333333333,25.300420947488583,69.01249999999999
69,2022-11-07,87.40625,1915.3333333333333,0.0,87.40625,25.9587131265228,60.77652173913043
69,2022-11-08,86.55208333333333,2270.6666666666665,0.0,86.55208333333333,21.682491222597378,44.45000000000001
69,2022-11-09,87.66666666666667,2062.0,0.0,87.66666666666667,24.18415238711068,40.580000000000005
69,2022-11-10,88.375,2293.3333333333335,0.0,88.375,21.920339752906976,50.98608695652173
69,2022-11-11,91.11458333333333,2557.3333333333335,0.0,91.11458333333333,20.266819142118525,59.68086956521739
69,2022-11-12,89.47916666666667,2421.3333333333335,0.0,89.47916666666667,21.02095235636931,59.0975
69,2022-11-13,91.47916666666667,1784.6666666666667,0.0,91.47916666666667,29.157489338189514,44.46695652173912
69,2022-11-14,87.3125,2330.6666666666665,0.0,87.3125,21.309894343535472,35.54521739130435
69,2022-11-15,78.0625,1993.3333333333333,0.0,78.0625,22.27653114548495,30.81826086956522
69,2022-11-16,90.8125,2532.0,0.0,90.8125,20.401728705897842,36.464
69,2022-11-17,75.04166666666667,1862.0,0.0,75.04166666666666,22.924920187373196,36.7625
69,2022-11-18,86.75,2442.0,0.0,86.75,20.207326644826647,35.393000000000015
69,2022-11-19,90.42708333333333,2376.0,0.0,90.42708333333334,21.648964324962584,31.108181818181823
69,2022-11-20,91.22916666666667,1792.6666666666667,0.0,91.22916666666666,28.948042565389866,28.817272727272734
69,2022-11-21,89.54166666666667,2419.3333333333335,0.0,89.54166666666666,21.053024823183613,30.98260869565217
69,2022-11-22,89.53125,1986.0,0.0,89.53125,25.643685485901308,39.98545454545455
69,2022-11-23,90.14583333333333,2290.0,0.0,90.14583333333334,22.392120026686076,39.56
69,2022-11-24,90.75,2419.3333333333335,0.0,90.75,21.3371279966933,37.449090909090906
69,2022-11-25,88.92708333333333,2436.6666666666665,0.0,88.92708333333333,20.759790384176927,44.06
69,2022-11-26,89.53125,2277.3333333333335,0.0,89.53125,22.363155463261123,42.26000000000001
69,2022-11-27,89.26041666666667,2357.3333333333335,0.0,89.26041666666666,21.538871753629337,42.16608695652174
69,2022-11-28,84.90625,1420.6666666666667,0.0,84.90625,33.99636687587987,43.55913043478261
69,2022-11-29,90.92708333333333,2604.6666666666665,0.0,90.92708333333334,19.8575720128402,35.303529411764714
69,2022-11-30,93.71875,2461.3333333333335,0.0,93.71875,21.659134192172267,40.730000000000004
69,2022-12-01,93.39583333333333,878.0,0.0,93.39583333333333,60.50872801189573,36.095000000000006
69,2022-12-02,93.67708333333333,1730.6666666666667,0.0,93.67708333333333,30.78966539066512,37.62090909090909
69,2022-12-03,93.39583333333333,554.0,0.0,93.39583333333333,95.89650396109106,44.84
69,2022-12-04,93.54166666666667,1696.0,0.0,93.54166666666667,31.37359555162474,34.90347826086956
69,2022-12-05,93.14583333333333,1782.0,0.0,93.14583333333334,29.733139652699837,35.75
69,2022-12-06,92.55208333333333,1654.0,0.0,92.55208333333333,31.829933536544402,45.99090909090909
69,2022-12-07,93.625,2264.6666666666665,0.0,93.625,23.516494333235208,55.457272727272716
69,2022-12-08,93.33333333333333,1254.0,0.0,93.33333333333333,42.337409179514445,43.64521739130435
69,2022-12-09,91.625,2018.6666666666667,0.0,91.625,25.81870252642008,31.754545454545454
69,2022-12-10,92.28125,1709.3333333333333,0.0,92.28125,30.709429236544466,24.87826086956522
69,2022-12-11,93.02083333333333,1983.3333333333333,0.0,93.02083333333333,26.679000350140054,27.83
69,2022-12-12,91.98958333333333,1438.6666666666667,0.0,91.98958333333334,36.371692298038305,26.526363636363634
69,2022-12-13,93.29166666666667,2158.6666666666665,0.0,93.29166666666666,24.583420192505663,22.58521739130435
69,2022-12-14,93.69791666666667,1212.0,0.0,93.69791666666667,43.97565863357169,26.03
69,2022-12-15,93.36458333333333,864.6666666666666,0.0,93.36458333333333,61.421226468131586,25.994545454545456
69,2022-12-16,93.5,2468.6666666666665,0.0,93.5,21.54438968403997,33.38000000000002
69,2022-12-17,93.44791666666667,902.0,0.0,93.44791666666666,58.931585288864255,35.31826086956521
69,2022-12-18,93.67708333333333,1877.3333333333333,0.0,93.67708333333333,28.384222782019414,31.550000000000004
69,2022-12-19,93.51041666666667,1209.3333333333333,0.0,93.51041666666666,43.98443385933481,32.37894736842105
69,2022-12-20,93.09375,1128.0,0.0,93.09375,46.9457696143617,28.722105263157903
69,2022-12-21,93.59375,2064.6666666666665,0.0,93.59375,25.785878975621568,23.7904347826087
69,2022-12-22,91.40625,1283.3333333333333,0.0,91.40625,40.515523538961034,27.397142857142853
69,2022-12-23,92.45833333333333,1279.3333333333333,0.0,92.45833333333333,41.109991097793994,33.66695652173913
69,2022-12-24,93.22916666666667,1710.6666666666667,0.0,93.22916666666666,31.000696203559368,10.774999999999999
69,2022-12-25,85.72916666666667,1750.6666666666667,0.0,85.72916666666667,27.855449907971565,18.554782608695653
69,2022-12-26,91.72916666666667,587.3333333333334,0.0,91.72916666666666,88.83985409572455,22.32909090909091
69,2022-12-27,92.4375,2374.6666666666665,0.0,92.4375,22.142699852610896,25.235789473684207
69,2022-12-28,93.45833333333333,1086.6666666666667,0.0,93.45833333333333,48.922283997955006,31.492727272727276
69,2022-12-29,93.42708333333333,2026.0,0.0,93.42708333333334,26.231213838159483,37.61272727272728
69,2022-12-30,93.46875,1352.0,0.0,93.46875,39.32554779955621,48.559999999999995
69,2022-12-31,93.625,1086.6666666666667,0.0,93.625,49.00952837423313,50.09749999999999
69,2023-01-01,93.35416666666667,2334.0,0.0,93.35416666666667,22.751911656193467,42.71
69,2023-01-02,93.85416666666667,2470.6666666666665,0.0,93.85416666666667,21.60849101681957,39.50272727272727
69,2023-01-03,94.57291666666667,1984.6666666666667,0.0,94.57291666666666,27.10592581317881,33.97249999999999
69,2023-01-04,94.72916666666667,1960.0,0.0,94.72916666666666,27.49240185657596,39.425
69,2023-01-05,94.77083333333333,2467.3333333333335,0.0,94.77083333333334,21.849017438980457,42.69043478260868
69,2023-01-06,95.5625,1413.3333333333333,0.0,95.5625,38.46165241745283,40.46750000000001
69,2023-01-07,95.6875,1910.0,0.0,95.6875,28.497507635253054,35.76363636363638
69,2023-01-08,95.40625,1236.0,0.0,95.40625,43.90797346952535,26.185217391304352
69,2023-01-09,95.52083333333333,1510.0,0.0,95.52083333333333,35.98373114422369,28.391818181818177
69,2023-01-10,90.53125,2441.3333333333335,0.0,90.53125,21.093880137220097,32.94500000000001
69,2023-01-11,90.82291666666667,1638.6666666666667,0.0,90.82291666666666,31.527523859167346,25.082857142857144
69,2023-01-12,93.58333333333333,1497.3333333333333,0.0,93.58333333333333,35.552083333333336,34.76260869565217
69,2023-01-13,89.23958333333333,1743.3333333333333,0.0,89.23958333333334,29.118039953792223,36.93363636363636
69,2023-01-14,94.44791666666667,2050.6666666666665,0.0,94.44791666666667,26.19885724832033,27.922608695652166
69,2023-01-15,95.57291666666667,695.3333333333334,0.0,95.57291666666666,78.18560991930329,25.491578947368424
69,2023-01-16,95.53125,1500.0,0.0,95.53125,36.22757291666667,24.97217391304347
69,2023-01-17,95.42708333333333,1734.6666666666667,0.0,95.42708333333333,31.292528383615164,25.869411764705884
69,2023-01-18,95.54166666666667,2396.6666666666665,0.0,95.54166666666667,22.676196685210943,40.18470588235294
69,2023-01-19,94.67708333333333,1283.3333333333333,0.0,94.67708333333333,41.96530979437229,33.39500000000001
69,2023-01-20,95.59375,2636.0,0.0,95.59375,20.628570355968638,34.8575
69,2023-01-21,95.65625,692.6666666666666,0.0,95.65625,78.55504842396535,31.122500000000002
69,2023-01-22,95.60416666666667,1866.6666666666667,0.0,95.60416666666667,29.133662574404763,33.13400000000001
69,2023-01-23,91.8125,2283.3333333333335,0.0,91.8125,22.872705291970803,32.48461538461539
69,2023-01-24,95.66666666666667,1780.6666666666667,0.0,95.66666666666667,30.560682640708848,34.91789473684209
69,2023-01-25,95.47916666666667,2129.3333333333335,0.0,95.47916666666667,25.50644926685452,32.3221052631579
69,2023-01-26,95.5625,1560.0,0.0,95.5625,34.84559962606838,34.18842105263158
69,2023-01-27,95.57291666666667,1411.3333333333333,0.0,95.57291666666666,38.52035481617067,31.61545454545455
69,2023-01-28,95.72916666666667,1208.0,0.0,95.72916666666667,45.077765705481966,34.90571428571428
69,2023-01-29,95.65625,1858.0,0.0,95.65625,29.285502444384644,33.21909090909091
69,2023-01-30,95.54166666666667,1837.3333333333333,0.0,95.54166666666667,29.579436532414128,32.214285714285715
69,2023-01-31,95.41666666666667,1519.3333333333333,0.0,95.41666666666667,35.72368180488518,26.678260869565225
69,2023-02-01,95.60416666666667,1778.0,0.0,95.60416666666667,30.58652238782652,20.052500000000002
69,2023-02-02,93.91666666666667,1350.6666666666667,0.0,93.91666666666667,39.55300880223758,26.285000000000004
69,2023-02-03,92.40625,908.6666666666666,0.0,92.40625,57.84712605465884,7.134285714285712
69,2023-02-04,86.0,1226.0,0.0,86.0,39.90184883088636,-1.9790909090909095
69,2023-02-05,90.1875,658.0,0.0,90.1875,77.9660429331307,29.615000000000002
69,2023-02-06,94.5625,2573.3333333333335,0.0,94.5625,20.902967130829015,33.95882352941177
69,2023-02-07,94.47916666666667,1121.3333333333333,0.0,94.47916666666667,47.92767476714229,27.695000000000004
69,2023-02-08,94.4375,1062.0,0.0,94.4375,50.58304888575016,37.94
69,2023-02-09,94.5625,1463.3333333333333,0.0,94.5625,36.7587485763098,35.302608695652175
69,2023-02-10,94.58333333333333,1580.0,0.0,94.58333333333333,34.05199542897328,43.96608695652174
69,2023-02-11,73.125,960.0,0.0,73.125,43.3291015625,32.61578947368421
69,2023-02-12,39.21875,830.6666666666666,0.0,39.21875,26.856660062199033,33.07142857142857
69,2023-02-13,92.44791666666667,1004.6666666666666,0.0,92.44791666666666,52.34318838476001,38.339130434782604
69,2023-02-14,94.55208333333333,1656.6666666666667,0.0,94.55208333333334,32.46541855298457,40.919
69,2023-02-15,94.57291666666667,1420.6666666666667,0.0,94.57291666666666,37.866889322305646,49.760000000000005
69,2023-02-16,94.48958333333333,1522.6666666666667,0.0,94.48958333333334,35.29914053378575,47.9975
69,2023-02-17,94.58333333333333,2427.3333333333335,0.0,94.58333333333333,22.165127483292135,40.497499999999995
69,2023-02-18,94.57291666666667,1796.6666666666667,0.0,94.57291666666666,29.94224161255411,28.775000000000002
69,2023-02-19,94.53125,2466.6666666666665,0.0,94.53125,21.799672719594593,36.23391304347826
69,2023-02-20,92.58333333333333,2012.0,0.0,92.58333333333333,26.175191904130767,42.70249999999999
69,2023-02-21,94.5,2346.0,0.0,94.5,22.913363171355495,35.75545454545455
69,2023-02-22,94.5625,2147.3333333333335,0.0,94.5625,25.049814692642038,34.34
69,2023-02-23,94.65625,1572.6666666666667,0.0,94.65625,34.23715358732514,28.175
69,2023-02-24,85.10416666666667,1588.0,0.0,85.10416666666667,30.484941313322132,27.523478260869574
69,2023-02-25,54.583333333333336,928.0,0.0,54.58333333333333,33.45777957375479,17.202499999999997
69,2023-02-26,94.44791666666667,2284.0,0.0,94.44791666666667,23.52238321536291,25.69181818181818
69,2023-02-27,94.90625,1760.6666666666667,0.0,94.90625,30.662157445096554,29.660000000000007
69,2023-02-28,95.51041666666667,559.3333333333334,0.0,95.51041666666666,97.13261385081447,30.551818181818188
69,2023-03-01,95.58333333333333,1321.3333333333333,0.0,95.58333333333333,41.14857677430205,34.17714285714286
69,2023-03-02,95.58333333333333,1255.3333333333333,0.0,95.58333333333333,43.31199106036466,36.95749999999999
69,2023-03-03,95.54166666666667,1523.3333333333333,0.0,95.54166666666667,35.67655452224653,34.691818181818185
69,2023-03-04,95.625,1254.0,0.0,95.625,43.3769437799043,34.50105263157894
69,2023-03-05,95.60416666666667,1653.3333333333333,0.0,95.60416666666667,32.89284484206989,36.987500000000004
69,2023-03-06,95.47916666666667,1608.0,0.0,95.47916666666667,33.775953133637366,38.345
69,2023-03-07,94.63541666666667,1594.6666666666667,0.0,94.63541666666667,33.757386818910255,31.12117647058824
69,2023-03-08,95.60416666666667,1566.0,0.0,95.60416666666667,34.72722656804314,31.574545454545454
69,2023-03-09,95.58333333333333,1218.0,0.0,95.58333333333333,44.6395616675789,34.62285714285714
69,2023-03-10,95.59375,1234.6666666666667,0.0,95.59375,44.04177493925486,33.12695652173913
69,2023-03-11,93.375,1468.0,0.0,93.375,36.18175238419618,32.442499999999995
69,2023-03-12,95.55208333333333,1027.3333333333333,0.0,95.55208333333334,52.907083130542944,34.48086956521739
69,2023-03-13,95.45833333333333,1591.3333333333333,0.0,95.45833333333333,34.12225509705348,38.213913043478264
69,2023-03-14,82.97916666666667,1362.0,0.0,82.97916666666667,34.65588544216022,33.492500000000014
69,2023-03-15,89.6875,1023.3333333333334,0.0,89.6875,49.85398004885993,33.089
69,2023-03-16,93.79166666666667,1324.0,0.0,93.79166666666666,40.29594138133602,38.51130434782608
69,2023-03-17,95.53125,2530.6666666666665,0.0,95.53125,21.473139900553214,39.450434782608696
69,2023-03-18,95.5625,1591.3333333333333,0.0,95.5625,34.15949020737327,38.12782608695653
69,2023-03-19,95.57291666666667,996.0,0.0,95.57291666666666,54.5833943412539,27.919999999999998
69,2023-03-20,95.47916666666667,1122.0,0.0,95.47916666666667,48.40617882253911,36.961739130434786
69,2023-03-21,94.32291666666667,1084.0,0.0,94.32291666666667,49.49632758046331,42.42434782608696
69,2023-03-22,95.58333333333333,1412.0,0.0,95.58333333333333,38.506364101353476,47.434999999999995
69,2023-03-23,95.53125,1184.0,0.0,95.53125,45.8964183910473,50.93130434782609
69,2023-03-24,95.60416666666667,1142.6666666666667,0.0,95.60416666666667,47.59291435725399,41.32999999999999
69,2023-03-25,95.52083333333333,1184.6666666666667,0.0,95.52083333333333,45.865588655974484,35.60000000000001
69,2023-03-26,95.53125,1658.0,0.0,95.53125,32.77524690892641,45.05
69,2023-03-27,95.53125,574.0,0.0,95.53125,94.67135779616724,40.23090909090909
69,2023-03-28,94.55208333333333,932.0,0.0,94.55208333333334,57.70855872973295,41.269999999999996
69,2023-03-29,95.46875,1045.3333333333333,0.0,95.46875,51.950708506058675,41.37714285714286
69,2023-03-30,95.52083333333333,906.6666666666666,0.0,95.52083333333333,59.92878753063725,31.55391304347827
69,2023-03-31,95.46875,882.0,0.0,95.46875,61.571210081254726,37.19428571428572
69,2023-04-01,90.98958333333333,2010.6666666666667,0.0,90.98958333333333,25.74166511245579,52.613913043478256
69,2023-04-02,90.55208333333333,1421.3333333333333,0.0,90.55208333333333,36.239946108896184,38.50454545454544
69,2023-04-03,94.51041666666667,1311.3333333333333,0.0,94.51041666666666,40.99695628918827,45.26272727272727
69,2023-04-04,90.97916666666667,848.6666666666666,0.0,90.97916666666667,60.98034089421315,51.28454545454545
69,2023-04-05,92.20833333333333,655.3333333333334,0.0,92.20833333333334,80.0373961512377,49.91391304347826
69,2023-04-06,93.57291666666667,1004.6666666666666,0.0,93.57291666666666,52.980153381442165,52.415
69,2023-04-07,94.66666666666667,1063.3333333333333,0.0,94.66666666666667,50.64221525600836,42.837499999999984
69,2023-04-08,95.14583333333333,1206.6666666666667,0.0,95.14583333333333,44.85258690147329,40.31130434782609
69,2023-04-09,95.55208333333333,822.0,0.0,95.55208333333334,66.12312660516355,43.16
69,2023-04-10,95.65625,890.0,0.0,95.65625,61.137599485018725,51.7142857142857
69,2023-04-11,95.54166666666667,1482.0,0.0,95.54166666666667,36.67158213375319,59.777272727272724
69,2023-04-12,95.52083333333333,777.3333333333334,0.0,95.52083333333333,69.89978648513436,66.51499999999999
69,2023-04-13,91.88541666666667,1198.6666666666667,0.0,91.88541666666666,43.604689527715976,70.72454545454546
69,2023-04-14,84.90625,1302.0,0.0,84.90625,37.09485807091654,74.54545454545455
69,2023-04-15,94.05208333333333,1800.0,0.0,94.05208333333334,29.722200038580244,69.08
69,2023-04-16,89.44791666666667,1344.0,0.0,89.44791666666667,37.857854611028436,68.66000000000001
69,2023-04-17,89.54166666666667,1234.6666666666667,0.0,89.54166666666666,41.25347034737221,54.647272727272714
69,2023-04-18,87.94791666666667,1786.0,0.0,87.94791666666667,28.011033929015806,45.81304347826085
69,2023-04-19,93.34375,824.6666666666666,0.0,93.34375,64.3860587611156,40.09217391304348
69,2023-04-20,93.52083333333333,1080.6666666666667,0.0,93.52083333333333,49.2268050843101,49.87727272727273
69,2023-04-21,93.11458333333333,1576.0,0.0,93.11458333333333,33.60829874330231,61.25
69,2023-04-22,93.42708333333333,2010.6666666666667,0.0,93.42708333333334,26.431252935731653,58.81999999999999
69,2023-04-23,93.57291666666667,2015.3333333333333,0.0,93.57291666666666,26.411211096868453,50.72750000000002
69,2023-04-24,93.54166666666667,660.6666666666666,0.0,93.54166666666667,80.53928060881263,46.133913043478266
69,2023-04-25,93.48958333333333,1049.3333333333333,0.0,93.48958333333334,50.679788423867,44.52173913043478
69,2023-04-26,92.25,1525.3333333333333,0.0,92.25,34.40223448426573,48.29428571428571
69,2023-04-27,80.66666666666667,374.6666666666667,0.0,80.66666666666666,122.4712336892052,49.932500000000005
69,2023-04-28,85.05208333333333,1861.3333333333333,0.0,85.05208333333333,25.992367515819005,53.99
69,2023-04-29,94.33333333333333,762.6666666666666,0.0,94.33333333333334,70.35831876456876,51.57500000000002
69,2023-04-30,94.84375,1140.6666666666667,0.0,94.84375,47.297153528638226,52.51249999999999
69,2023-05-01,94.63541666666667,347.3333333333333,0.0,94.63541666666667,154.9859295025592,50.8325
69,2023-05-02,92.13541666666667,846.6666666666666,0.0,92.13541666666667,61.901215961286084,49.59304347826088
69,2023-05-03,94.02083333333333,1354.6666666666667,0.0,94.02083333333333,39.47995868192257,47.228
69,2023-05-04,94.66666666666667,1344.0,0.0,94.66666666666667,40.0666335978836,50.20347826086959
69,2023-05-05,94.73958333333333,1059.3333333333333,0.0,94.73958333333333,50.87259249790223,53.74086956521739
69,2023-05-06,93.98958333333333,1961.3333333333333,0.0,93.98958333333334,27.259215492578743,57.199999999999996
69,2023-05-07,94.375,1285.3333333333333,0.0,94.375,41.76632196576763,61.82521739130435
69,2023-05-08,94.55208333333333,1331.3333333333333,0.0,94.55208333333334,40.39888087339342,61.160000000000004
69,2023-05-09,92.86458333333333,513.3333333333334,0.0,92.86458333333333,102.90481263528137,53.49826086956521
69,2023-05-10,93.72916666666667,1106.6666666666667,0.0,93.72916666666666,48.1773563002008,57.035000000000004
69,2023-05-11,94.96875,1196.0,0.0,94.96875,45.16838681020067,63.55249999999999
69,2023-05-12,95.21875,1788.0,0.0,95.21875,30.292840580723336,70.23714285714287
69,2023-05-13,94.60416666666667,1114.6666666666667,0.0,94.60416666666667,48.27811316287879,67.175
69,2023-05-14,82.41666666666667,1289.3333333333333,0.0,82.41666666666667,36.36092080317132,56.34695652173912
69,2023-05-15,94.63541666666667,925.3333333333334,0.0,94.63541666666667,58.17555422970702,57.528695652173916
69,2023-05-16,95.71875,1966.6666666666667,0.0,95.71875,27.68543167372881,66.12173913043479
69,2023-05-17,91.72916666666667,1021.3333333333334,0.0,91.72916666666666,51.088715051131416,49.129999999999995
69,2023-05-18,95.05208333333333,898.6666666666666,0.0,95.05208333333334,60.165571293892185,51.050000000000004
69,2023-05-19,95.82291666666667,1426.6666666666667,0.0,95.82291666666667,38.206029741043615,60.54499999999999
69,2023-05-20,95.70833333333333,2454.6666666666665,0.0,95.70833333333333,22.179015593880138,61.856521739130436
69,2023-05-21,95.40625,652.0,0.0,95.40625,83.23658774284254,61.2875
69,2023-05-22,95.69791666666667,2552.6666666666665,0.0,95.69791666666667,21.325214780839207,61.75478260869565
69,2023-05-23,94.97916666666667,2113.3333333333335,0.0,94.97916666666667,25.564976012092533,63.719130434782606
69,2023-05-24,93.60416666666667,1210.0,0.0,93.60416666666667,44.00427284205693,58.45249999999999
69,2023-05-25,95.61458333333333,1398.0,0.0,95.61458333333334,38.90469395763789,53.82695652173912
69,2023-05-26,95.52083333333333,1436.0,0.0,95.52083333333333,37.83804598034665,58.655
69,2023-05-27,95.60416666666667,2505.3333333333335,0.0,95.60416666666667,21.706826824995566,63.912500000000016
69,2023-05-28,94.66666666666667,1864.6666666666667,0.0,94.66666666666667,28.878917888213557,72.04608695652175
69,2023-05-29,95.21875,1176.6666666666667,0.0,95.21875,46.031387216713874,70.745
69,2023-05-30,95.53125,652.0,0.0,95.53125,83.34564321319019,67.9475
69,2023-05-31,95.52083333333333,1870.0,0.0,95.52083333333333,29.056381833036244,71.48260869565217
69,2023-06-01,84.94791666666667,1409.3333333333333,0.0,84.94791666666667,34.28657043322296,76.17826086956522
69,2023-06-02,52.552083333333336,1422.0,0.0,52.552083333333336,21.02206521526801,76.2125
69,2023-06-03,79.82291666666667,1608.0,0.0,79.82291666666667,28.237522241224433,61.55913043478262
69,2023-06-04,79.44791666666667,1372.0,0.0,79.44791666666666,32.93922978417557,57.162499999999994
69,2023-06-05,79.91666666666667,1248.0,0.0,79.91666666666667,36.42569221866096,62.693913043478254
69,2023-06-06,79.52083333333333,2170.6666666666665,0.0,79.52083333333333,20.838805602477475,60.74
69,2023-06-07,79.54166666666667,1450.0,0.0,79.54166666666667,31.204104406130266,57.13454545454547
69,2023-06-08,87.6875,2442.0,0.0,87.6875,20.425705535080535,57.32749999999999
69,2023-06-09,92.96875,2273.3333333333335,0.0,92.96875,23.26263517228739,56.65217391304348
69,2023-06-10,95.52083333333333,2204.0,0.0,95.52083333333333,24.653100738556162,61.70000000000001
69,2023-06-11,95.34375,1439.3333333333333,0.0,95.34375,37.68043292612321,69.62
69,2023-06-12,95.83333333333333,2040.0,0.0,95.83333333333334,26.722154139433552,74.4575
69,2023-06-13,95.80208333333333,1296.0,0.0,95.80208333333333,42.04893395276063,66.9575
69,2023-06-14,94.14583333333333,1292.0,0.0,94.14583333333333,41.449913463192296,62.2925
69,2023-06-15,95.36458333333333,2036.0,0.0,95.36458333333333,26.643690481063086,69.10347826086955
69,2023-06-16,94.02083333333333,1876.0,0.0,94.02083333333333,28.50862688047856,64.0775
69,2023-06-17,95.66666666666667,1532.6666666666667,0.0,95.66666666666667,35.50569088009279,62.95999999999999
69,2023-06-18,95.70833333333333,2152.0,0.0,95.70833333333333,25.298369088186696,66.3425
69,2023-06-19,96.0,1545.3333333333333,0.0,96.0,35.337359792924936,67.20956521739132
69,2023-06-20,85.52083333333333,1874.6666666666667,0.0,85.52083333333333,25.949733656353718,71.06
69,2023-06-21,86.35416666666667,1674.6666666666667,0.0,86.35416666666667,29.33188403994161,70.56090909090909
69,2023-06-22,91.63541666666667,1964.6666666666667,0.0,91.63541666666667,26.531360458375747,69.93304347826088
69,2023-06-23,91.45833333333333,1377.3333333333333,0.0,91.45833333333333,37.771937520167796,74.40500000000002
69,2023-06-24,91.47916666666667,2626.6666666666665,0.0,91.47916666666667,19.810811918358713,72.21826086956521
69,2023-06-25,90.92708333333333,1986.0,0.0,90.92708333333334,26.043482327682664,76.21249999999999
69,2023-06-26,91.5625,1390.0,0.0,91.5625,37.470361211031175,73.64
69,2023-06-27,91.54166666666667,2104.6666666666665,0.0,91.54166666666667,24.741186912680817,70.78608695652174
69,2023-06-28,91.40625,974.6666666666666,0.0,91.40625,53.34636307284541,69.3575
69,2023-06-29,91.625,1958.6666666666667,0.0,91.625,26.60960900272294,71.17739130434782
69,2023-06-30,61.677083333333336,1658.0,0.0,61.677083333333336,21.16042273991422,74.06000000000002
69,2023-07-01,52.40625,802.0,0.0,52.40625,37.17010208852868,76.56173913043479
69,2023-07-02,91.65625,1940.0,0.0,91.65625,26.87480938573883,70.83304347826086
69,2023-07-03,90.14583333333333,998.6666666666666,0.0,90.14583333333334,51.34641675011126,74.6975
69,2023-07-04,88.47916666666667,1559.3333333333333,0.0,88.47916666666666,32.276549362263076,76.595
69,2023-07-05,90.96875,817.3333333333334,0.0,90.96875,63.310836816884176,78.19699999999999
69,2023-07-06,90.44791666666667,1323.3333333333333,0.0,90.44791666666666,38.87893445633921,81.94608695652174
69,2023-07-07,91.09375,1487.3333333333333,0.0,91.09375,34.838970052666966,76.9475
69,2023-07-08,90.13541666666667,1295.3333333333333,0.0,90.13541666666667,39.58211233702178,76.9018181818182
69,2023-07-09,89.96875,1746.0,0.0,89.96875,29.311124832951506,74.99749999999999
69,2023-07-10,89.33333333333333,1995.3333333333333,0.0,89.33333333333333,25.46731261833166,70.18347826086956
69,2023-07-11,87.73958333333333,1902.6666666666667,0.0,87.73958333333334,26.2311841202406,76.61749999999999
69,2023-07-12,87.375,1503.3333333333333,0.0,87.375,33.061072616407984,76.73391304347827
69,2023-07-13,88.32291666666667,638.6666666666666,0.0,88.32291666666666,78.66547875347946,76.1375
69,2023-07-14,86.26041666666667,1066.6666666666667,0.0,86.26041666666666,46.00106282552083,74.8325
69,2023-07-15,86.88541666666667,2437.3333333333335,0.0,86.88541666666667,20.277620834473012,78.755
69,2023-07-16,88.59375,1830.6666666666667,0.0,88.59375,27.528265545338677,77.24000000000001
69,2023-07-17,88.76041666666667,1384.0,0.0,88.76041666666666,36.48112982699101,77.7575
69,2023-07-18,88.6875,1968.0,0.0,88.6875,25.634352769308943,74.98727272727272
69,2023-07-19,89.60416666666667,1884.6666666666667,0.0,89.60416666666666,27.044483625162126,74.48
69,2023-07-20,87.625,1890.0,0.0,87.625,26.37249779541446,74.5113043478261
69,2023-07-21,88.77083333333333,1800.6666666666667,0.0,88.77083333333333,28.04284100024682,74.39391304347826
69,2023-07-22,89.07291666666667,771.3333333333334,0.0,89.07291666666667,65.68838906295016,73.25130434782609
69,2023-07-23,91.04166666666667,1676.0,0.0,91.04166666666667,30.89948372447627,73.26909090909092
69,2023-07-24,90.90625,1442.0,0.0,90.90625,35.860267134766524,71.97285714285714
69,2023-07-25,91.70833333333333,1226.6666666666667,0.0,91.70833333333334,42.52724750905797,76.32153846153845
69,2023-07-26,91.375,1136.0,0.0,91.375,45.75452978286385,75.485
69,2023-07-27,87.76041666666667,1976.0,0.0,87.76041666666666,25.26368944697481,78.08782608695653
69,2023-07-28,86.52083333333333,1336.6666666666667,0.0,86.52083333333334,36.819900768911054,80.61565217391305
69,2023-07-29,81.51041666666667,2291.3333333333335,0.0,81.51041666666666,20.235310742168558,74.21391304347826
69,2023-07-30,86.77083333333333,1874.6666666666667,0.0,86.77083333333333,26.329023307847315,67.205
69,2023-07-31,91.13541666666667,1289.3333333333333,0.0,91.13541666666667,40.20749445234402,67.82000000000001
69,2023-08-01,91.53125,1508.0,0.0,91.53125,34.526542467948715,66.10249999999999
69,2023-08-02,91.42708333333333,1226.6666666666667,0.0,91.42708333333334,42.39682546422101,66.30173913043478
69,2023-08-03,91.41666666666667,1522.6666666666667,0.0,91.41666666666667,34.15116936660829,69.58086956521738
69,2023-08-04,82.39583333333333,1834.0,0.0,82.39583333333333,25.55588687446989,69.0875
69,2023-08-05,83.60416666666667,2324.0,0.0,83.60416666666667,20.463354907726142,69.665
69,2023-08-06,84.55208333333333,1822.0,0.0,84.55208333333334,26.39738935388462,70.14434782608696
69,2023-08-07,80.08333333333333,2248.6666666666665,0.0,80.08333333333333,20.258257980037552,70.955
69,2023-08-08,79.53125,1643.3333333333333,0.0,79.53125,27.529427611561864,73.48249999999999
69,2023-08-09,55.125,1250.6666666666667,0.0,55.125,25.07217817164179,74.20250000000001
69,2023-08-10,62.3125,928.0,0.0,62.31250000000001,38.19550332255747,69.67999999999999
69,2023-08-11,58.59375,1400.6666666666667,0.0,58.59375,23.795867295335558,70.3025
69,2023-08-12,68.71875,1274.0,0.0,68.71875,30.68250833987441,70.36999999999999
69,2023-08-13,67.375,1136.0,0.0,67.375,33.73692414906103,74.38250000000001
69,2023-08-14,75.90625,1727.3333333333333,0.0,75.90625,24.996915404284064,73.49
69,2023-08-15,79.6875,1954.0,0.0,79.6875,23.198007292732857,69.7025
69,2023-08-16,79.92708333333333,1443.3333333333333,0.0,79.92708333333334,31.50013111046959,74.2625
69,2023-08-17,82.30208333333333,1246.0,0.0,82.30208333333333,37.57316886258249,75.065
69,2023-08-18,87.80208333333333,1310.6666666666667,0.0,87.80208333333334,38.10637212826382,70.51249999999999
69,2023-08-19,88.75,1486.6666666666667,0.0,88.75,33.95781950672646,66.84956521739129
69,2023-08-20,88.26041666666667,1912.6666666666667,0.0,88.26041666666666,26.248937093354247,68.705
69,2023-08-21,87.19791666666667,2014.0,0.0,87.19791666666666,24.628143792066645,72.6017391304348
69,2023-08-22,87.21875,1311.3333333333333,0.0,87.21875,37.83395955134723,67.23304347826085
69,2023-08-23,87.27083333333333,1224.6666666666667,0.0,87.27083333333333,40.53556806840864,67.20636363636363
69,2023-08-24,85.86458333333333,1380.0,0.0,85.86458333333333,35.393215328099835,64.625
69,2023-08-25,82.51041666666667,1229.3333333333333,0.0,82.51041666666666,38.178965846438906,72.58608695652174
69,2023-08-26,69.51041666666667,1915.3333333333333,0.0,69.51041666666666,20.643843724620027,73.58
69,2023-08-27,69.34375,1632.0,0.0,69.34375,24.169752731821898,69.42434782608696
69,2023-08-28,70.53125,1500.6666666666667,0.0,70.53125,26.735135078853844,66.485
69,2023-08-29,73.79166666666667,1104.0,0.0,73.79166666666667,38.02097800925926,74.19500000000001
69,2023-08-30,73.14583333333333,1094.6666666666667,0.0,73.14583333333333,38.00955072574097,71.57000000000001
69,2023-08-31,74.52083333333333,451.3333333333333,0.0,74.52083333333334,93.92156726981781,64.49749999999999
69,2023-09-01,63.302083333333336,1614.6666666666667,0.0,63.302083333333336,22.300785550853288,63.82999999999999
69,2023-09-02,89.59375,2330.0,0.0,89.59375,21.872923372675253,67.78250000000001
69,2023-09-03,91.5,1179.3333333333333,0.0,91.5,44.133620689655174,75.37250000000002
69,2023-09-04,90.5625,1759.3333333333333,0.0,90.5625,29.28095988063661,78.41545454545454
69,2023-09-05,89.5625,1153.3333333333333,0.0,89.5625,44.172949783236994,79.50434782608694
69,2023-09-06,89.65625,2378.0,0.0,89.65625,21.44636818404822,80.3225
69,2023-09-07,89.39583333333333,1688.6666666666667,0.0,89.39583333333333,30.113302325963943,79.74499999999999
69,2023-09-08,81.63541666666667,1236.0,0.0,81.63541666666667,37.57034480627472,73.7225
69,2023-09-09,74.47916666666667,1568.0,0.0,74.47916666666666,27.01928101969954,73.2425
69,2023-09-10,70.60416666666667,2031.3333333333333,0.0,70.60416666666667,19.771252119571162,71.2475
69,2023-09-11,73.88541666666667,1489.3333333333333,0.0,73.88541666666667,28.21966507199344,69.68
69,2023-09-12,80.0625,1700.0,0.0,80.0625,26.789540441176467,70.61000000000001
69,2023-09-13,82.70833333333333,1822.0,0.0,82.70833333333333,25.82176561165996,68.12521739130435
69,2023-09-14,84.125,994.6666666666666,0.0,84.125,48.10968917560322,62.899999999999984
69,2023-09-15,85.54166666666667,1918.6666666666667,0.0,85.54166666666667,25.360815525828116,59.179999999999986
69,2023-09-16,85.5,1693.3333333333333,0.0,85.5,28.72160433070866,63.8225
69,2023-09-17,83.76041666666667,1907.3333333333333,0.0,83.76041666666667,24.98027805691483,62.56571428571429
69,2023-09-18,85.40625,2305.3333333333335,0.0,85.40625,21.0737081586177,61.19749999999999
69,2023-09-19,83.70833333333333,1289.3333333333333,0.0,83.70833333333333,36.93078356601172,62.77217391304349
69,2023-09-20,85.08333333333333,928.0,0.0,85.08333333333333,52.15327167145594,60.494782608695644
69,2023-09-21,81.80208333333333,1522.6666666666667,0.0,81.80208333333333,30.559381613032695,57.960909090909084
69,2023-09-22,79.30208333333333,1221.3333333333333,0.0,79.30208333333333,36.93477216384643,60.7775
69,2023-09-23,79.63541666666667,2239.3333333333335,0.0,79.63541666666667,20.228913149995037,55.88750000000001
69,2023-09-24,76.45833333333333,922.0,0.0,76.45833333333333,47.17141931790793,58.561739130434795
69,2023-09-25,75.97916666666667,1132.0,0.0,75.97916666666666,38.17975498135061,60.32750000000001
69,2023-09-26,80.83333333333333,1134.6666666666667,0.0,80.83333333333333,40.52352624363494,58.96
69,2023-09-27,79.92708333333333,1416.6666666666667,0.0,79.92708333333334,32.093074754901956,56.48782608695651
69,2023-09-28,78.20833333333333,632.6666666666666,0.0,78.20833333333333,70.31745038637163,58.6008695652174
69,2023-09-29,73.20833333333333,1466.0,0.0,73.20833333333333,28.406098415946644,58.40000000000001
69,2023-09-30,74.29166666666667,1208.0,0.0,74.29166666666667,34.983093037159676,60.08782608695652
69,2023-10-01,70.73958333333333,1543.3333333333333,0.0,70.73958333333333,26.072807550395964,65.27750000000002
69,2023-10-02,62.875,1777.3333333333333,0.0,62.875,20.12306592273068,65.02608695652174
69,2023-10-03,91.33333333333333,976.6666666666666,0.0,91.33333333333333,53.19465301478953,66.6725
69,2023-10-04,91.55208333333333,652.6666666666666,0.0,91.55208333333333,79.79245669475655,71.53999999999999
69,2023-10-05,91.72916666666667,1799.3333333333333,0.0,91.72916666666666,28.998855671853775,69.74000000000001
69,2023-10-06,91.57291666666667,1796.6666666666667,0.0,91.57291666666667,28.992427141311065,68.26249999999999
69,2023-10-07,89.94791666666667,2448.6666666666665,0.0,89.94791666666667,20.895197357972595,60.919999999999995
69,2023-10-08,91.61458333333333,732.6666666666666,0.0,91.61458333333333,71.12842877995146,54.8825
69,2023-10-09,91.53125,1296.6666666666667,0.0,91.53125,40.153747589974294,51.867499999999986
69,2023-10-10,91.02083333333333,1244.0,0.0,91.02083333333333,41.620324781171846,53.21
69,2023-10-11,91.05208333333333,913.3333333333334,0.0,91.05208333333333,56.708167959245735,54.90909090909091
69,2023-10-12,88.14583333333333,1637.3333333333333,0.0,88.14583333333333,30.623140183903363,56.48818181818182
69,2023-10-13,91.55208333333333,1368.0,0.0,91.55208333333333,38.06862334511046,51.34608695652174
69,2023-10-14,90.76041666666667,1358.6666666666667,0.0,90.76041666666667,37.99868769422636,51.20000000000001
69,2023-10-15,89.65625,1430.0,0.0,89.65625,35.66396051864802,51.314782608695666
69,2023-10-16,91.40625,749.3333333333334,0.0,91.40625,69.38824093638789,53.943636363636365
69,2023-10-17,91.45833333333333,1870.6666666666667,0.0,91.45833333333333,27.81069954264671,53.95142857142857
69,2023-10-18,91.66666666666667,2246.0,0.0,91.66666666666666,23.215964183239336,54.867826086956526
69,2023-10-19,91.61458333333333,1470.6666666666667,0.0,91.61458333333333,35.43524171766394,55.979130434782626
69,2023-10-20,91.38541666666667,1815.3333333333333,0.0,91.38541666666666,28.635551513343128,59.38347826086956
69,2023-10-21,89.59375,1884.6666666666667,0.0,89.59375,27.041339648921113,56.503478260869564
69,2023-10-22,85.0,1687.3333333333333,0.0,85.0,28.655175819834056,48.199999999999996
69,2023-10-23,91.69791666666667,1283.3333333333333,0.0,91.69791666666667,40.64480384199134,48.32750000000001
69,2023-10-24,71.25,1893.3333333333333,0.0,71.25,21.406360035211268,49.108571428571416
69,2023-10-25,89.54166666666667,1316.6666666666667,0.0,89.54166666666666,38.68426687763713,59.17217391304348
69,2023-10-26,89.51041666666667,1209.3333333333333,0.0,89.51041666666667,42.10295646131937,64.96347826086956
69,2023-10-27,89.61458333333333,1898.6666666666667,0.0,89.61458333333333,26.8481893360838,67.6057142857143
69,2023-10-28,82.90625,2236.6666666666665,0.0,82.90625,21.084875652011924,60.49727272727273
69,2023-10-29,90.52083333333333,1883.3333333333333,0.0,90.52083333333333,27.340495943952803,44.93545454545454
69,2023-10-30,91.48958333333333,901.3333333333334,0.0,91.48958333333333,57.73926551713511,46.76782608695652
69,2023-10-31,91.45833333333333,1344.6666666666667,0.0,91.45833333333333,38.6895502809453,41.74454545454546
69,2023-11-01,91.48958333333333,2014.0,0.0,91.48958333333333,25.840280363841995,38.85636363636364
69,2023-11-02,91.47916666666667,1573.3333333333333,0.0,91.47916666666667,33.07398260946327,36.52571428571427
69,2023-11-03,90.63541666666667,1398.0,0.0,90.63541666666667,36.87871686735018,47.615
69,2023-11-04,88.10416666666667,1680.0,0.0,88.10416666666666,29.83130166997354,49.48250000000001
69,2023-11-05,84.98958333333333,1156.0,0.0,84.98958333333333,41.82085465926567,48.72434782608695
69,2023-11-06,83.13541666666667,1213.3333333333333,0.0,83.13541666666666,38.97543641254578,43.81142857142857
69,2023-11-07,81.34375,1480.6666666666667,0.0,81.34375,31.250137184826656,52.18347826086956
69,2023-11-08,54.625,272.6666666666667,0.0,54.625,113.95790036674815,38.04173913043478
69,2023-11-09,19.145833333333332,421.3333333333333,0.0,19.145833333333336,25.84838970200422,39.971428571428575
69,2023-11-10,72.71875,1428.6666666666667,0.0,72.71875,28.95346403989734,46.88
69,2023-11-11,77.6875,1359.3333333333333,0.0,77.6875,32.50949454389407,41.5025
69,2023-11-12,82.375,1352.0,0.0,82.375,34.65802206607495,35.14181818181818
69,2023-11-13,84.45833333333333,1772.0,0.0,84.45833333333333,27.112141804614996,31.895000000000007
69,2023-11-14,85.80208333333333,1568.0,0.0,85.80208333333333,31.126967518778343,40.70260869565217
69,2023-11-15,89.25,1229.3333333333333,0.0,89.25,41.2974850867679,42.02000000000001
69,2023-11-16,88.76041666666667,1554.6666666666667,0.0,88.76041666666666,32.47634027479988,43.54454545454546
69,2023-11-17,88.42708333333333,1427.3333333333333,0.0,88.42708333333333,35.240732767009185,53.15818181818181
69,2023-11-18,82.59375,1703.3333333333333,0.0,82.59375,27.582433341487278,44.71999999999999
69,2023-11-19,89.66666666666667,1634.0,0.0,89.66666666666666,31.215048279613768,37.98736842105263
69,2023-11-20,89.60416666666667,2366.6666666666665,0.0,89.60416666666666,21.536550762910796,31.582727272727258
69,2023-11-21,89.11458333333333,1239.3333333333333,0.0,89.11458333333333,40.90210770799714,29.61304347826087
69,2023-11-22,89.5,1562.6666666666667,0.0,89.5,32.579298208191126,39.18500000000001
69,2023-11-23,89.5,1591.3333333333333,0.0,89.5,31.992406786761624,44.46909090909091
69,2023-11-24,89.67708333333333,1727.3333333333333,0.0,89.67708333333333,29.531829932136887,36.54090909090909
69,2023-11-25,90.67708333333333,2374.6666666666665,0.0,90.67708333333333,21.721005433511138,30.101000000000006
69,2023-11-26,90.54166666666667,1508.6666666666667,0.0,90.54166666666667,34.13816928119016,35.30260869565217
69,2023-11-27,89.47916666666667,1460.6666666666667,0.0,89.47916666666667,34.846234120645065,38.06000000000001
69,2023-11-28,89.48958333333333,1667.3333333333333,0.0,89.48958333333333,30.53058255864321,31.14736842105263
69,2023-11-29,89.30208333333333,646.0,0.0,89.30208333333334,78.63467761007912,28.43
69,2023-11-30,85.64583333333333,2218.0,0.0,85.64583333333333,21.964925546037474,38.73875
69,2023-12-01,79.55208333333333,1070.0,0.0,79.55208333333333,42.29147358515057,43.87999999999999
69,2023-12-02,89.59375,2327.3333333333335,0.0,89.59375,21.897985444714983,44.495000000000005
69,2023-12-03,89.54166666666667,1684.0,0.0,89.54166666666666,30.24601230535761,41.000000000000014
69,2023-12-04,89.17708333333333,1784.0,0.0,89.17708333333333,28.434359624128053,42.02
69,2023-12-05,88.39583333333333,992.0,0.0,88.39583333333333,50.68800053203405,34.71800000000001
69,2023-12-06,89.13541666666667,1272.6666666666667,0.0,89.13541666666667,39.84012271913742,28.203636363636363
69,2023-12-07,89.53125,1467.3333333333333,0.0,89.53125,34.7081049806906,24.74
69,2023-12-08,89.38541666666667,1876.0,0.0,89.38541666666666,27.10309409055911,34.580000000000005
69,2023-12-09,89.5,2266.6666666666665,0.0,89.5,22.460551470588236,45.88999999999999
69,2023-12-10,89.53125,1775.3333333333333,0.0,89.53125,28.686646287082233,50.705000000000005
69,2023-12-11,88.25,2204.6666666666665,0.0,88.25,22.769674175990325,36.845
69,2023-12-12,88.25,1424.0,0.0,88.25,35.252487125468164,39.39800000000001
69,2023-12-13,90.85416666666667,1486.0,0.0,90.85416666666667,34.77851848736354,34.56285714285714
69,2023-12-14,91.0,122.0,0.0,91.0,424.29371584699453,29.522352941176475
69,2023-12-15,89.59375,1854.6666666666667,0.0,89.59375,27.47874449586628,40.67000000000001
