ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
69,2023-12-16,89.63541666666667,1614.0,0.0,89.63541666666667,31.590838195304972,43.801739130434775
69,2023-12-17,87.66666666666667,2269.3333333333335,0.0,87.66666666666667,21.97461320015668,42.650000000000006
69,2023-12-18,85.71875,2183.3333333333335,0.0,85.71875,22.332678912213737,47.224999999999994
69,2023-12-19,82.57291666666667,1284.6666666666667,0.0,82.57291666666666,36.56219052715793,35.30857142857142
69,2023-12-20,89.54166666666667,862.0,0.0,89.54166666666666,59.08849735756638,31.877272727272725
69,2023-12-21,89.5,1543.3333333333333,0.0,89.5,32.98741900647948,27.95818181818181
69,2023-12-22,89.60416666666667,1248.6666666666667,0.0,89.60416666666666,40.819410148602955,22.173636363636366
69,2023-12-23,88.79166666666667,1905.3333333333333,0.0,88.79166666666667,26.508568783531604,28.3025
69,2023-12-24,86.61458333333333,2221.3333333333335,0.0,86.61458333333333,22.1800399847439,35.885
69,2023-12-25,86.21875,1160.0,0.0,86.21875,42.27939565373563,39.5
69,2023-12-26,86.5,1168.6666666666667,0.0,86.5,42.10275242441529,40.587500000000006
69,2023-12-27,86.58333333333333,1615.3333333333333,0.0,86.58333333333333,30.489983147613152,44.995999999999995
69,2023-12-28,84.60416666666667,1872.6666666666667,0.0,84.60416666666667,25.699005058146433,46.662499999999994
69,2023-12-29,86.63541666666667,2006.0,0.0,86.63541666666667,24.56685585604298,44.89249999999999
69,2023-12-30,87.54166666666667,1871.3333333333333,0.0,87.54166666666666,26.610234087400546,39.1175
69,2023-12-31,87.45833333333333,2206.6666666666665,0.0,87.45833333333334,22.544961606243703,34.385
69,2024-01-01,84.73958333333333,1234.0,0.0,84.73958333333333,39.062155310192686,30.6575
69,2024-01-02,87.35416666666667,2290.6666666666665,0.0,87.35416666666667,21.692358180539387,30.0275
69,2024-01-03,81.77083333333333,2134.6666666666665,0.0,81.77083333333334,21.789807477097646,35.96782608695652
69,2024-01-04,79.41666666666667,1156.0,0.0,79.41666666666667,39.078587562475974,32.78000000000001
69,2024-01-05,79.52083333333333,1673.3333333333333,0.0,79.52083333333333,27.032331092297472,25.85749999999999
69,2024-01-06,75.89583333333333,1718.6666666666667,0.0,75.89583333333333,25.11951892617016,30.40454545454546
69,2024-01-07,73.95833333333333,926.6666666666666,0.0,73.95833333333334,45.39924310551559,29.706956521739134
69,2024-01-08,79.10416666666667,950.6666666666666,0.0,79.10416666666666,47.33213899602618,30.396363636363642
69,2024-01-09,78.53125,1528.0,0.0,78.53125,29.235073761998255,29.299999999999997
69,2024-01-10,68.03125,1715.3333333333333,0.0,68.03125,22.560304726972404,44.66750000000001
69,2024-01-11,75.51041666666667,1234.6666666666667,0.0,75.51041666666667,34.789018909737216,38.265714285714296
69,2024-01-12,79.14583333333333,1149.3333333333333,0.0,79.14583333333334,39.1712194267208,40.53043478260871
69,2024-01-13,70.96875,2189.3333333333335,0.0,70.96875,18.439124828714984,42.66500000000001
69,2024-01-14,72.67708333333333,1329.3333333333333,0.0,72.67708333333334,31.099158151537953,29.875999999999998
69,2024-01-15,75.59375,1554.0,0.0,75.59375,27.670685194122697,20.60272727272727
69,2024-01-16,75.53125,1326.0,0.0,75.53125,32.40172904097536,21.170000000000005
69,2024-01-17,75.59375,529.3333333333334,0.0,75.59375,81.23471937972292,17.733043478260868
69,2024-01-18,70.02083333333333,879.3333333333334,0.0,70.02083333333333,45.29588782537275,20.479999999999997
69,2024-01-19,75.51041666666667,1594.0,0.0,75.51041666666667,26.94657591837446,18.56260869565217
69,2024-01-20,74.85416666666667,1454.6666666666667,0.0,74.85416666666667,29.270998033150015,11.959999999999999
69,2024-01-21,74.97916666666667,928.0,0.0,74.97916666666666,45.95975140684866,15.177499999999997
69,2024-01-22,74.04166666666667,2234.0,0.0,74.04166666666666,18.852895280015915,21.662857142857142
69,2024-01-23,56.625,1378.0,0.0,56.625,23.374591799709723,34.66727272727274
69,2024-01-24,82.16666666666667,1301.3333333333333,0.0,82.16666666666667,35.916346482240435,35.96
69,2024-01-25,87.63541666666667,2158.6666666666665,0.0,87.63541666666667,23.09293368463043,41.404999999999994
69,2024-01-26,89.34375,2262.0,0.0,89.34375,22.467596430150312,39.00434782608695
69,2024-01-27,88.83333333333333,1786.6666666666667,0.0,88.83333333333333,28.282478233830844,38.809999999999995
69,2024-01-28,89.5625,2100.6666666666665,0.0,89.5625,24.252365320533166,36.434545454545464
69,2024-01-29,86.84375,1742.0,0.0,86.84375,28.35799069556066,32.88875
69,2024-01-30,88.69791666666667,1602.0,0.0,88.69791666666667,31.49458901199889,30.176
69,2024-01-31,89.26041666666667,1819.3333333333333,0.0,89.26041666666666,27.908190003969708,34.553749999999994
69,2024-02-01,89.11458333333333,1258.6666666666667,0.0,89.11458333333333,40.27384440104167,35.185217391304334
69,2024-02-02,89.53125,1016.6666666666666,0.0,89.53125,50.09346823770491,36.720909090909096
69,2024-02-03,88.54166666666667,1892.6666666666667,0.0,88.54166666666666,26.610840818363275,31.451818181818183
69,2024-02-04,89.02083333333333,650.6666666666666,0.0,89.02083333333334,77.82482176400272,29.58636363636364
69,2024-02-05,76.55208333333333,1006.0,0.0,76.55208333333333,43.28566275955379,29.4575
69,2024-02-06,81.66666666666667,1206.0,0.0,81.66666666666667,38.51967016768012,28.825454545454544
69,2024-02-07,61.65625,855.3333333333334,0.0,61.65625,41.00404934723304,32.023478260869574
69,2024-02-08,39.489583333333336,323.3333333333333,0.0,39.489583333333336,69.47316902920961,35.649090909090916
69,2024-02-09,81.16666666666667,610.0,0.0,81.16666666666667,75.68902550091074,47.05250000000001
69,2024-02-10,79.57291666666667,1140.0,0.0,79.57291666666667,39.70502406189084,48.437272727272735
69,2024-02-11,80.5,1224.0,0.0,80.5,37.41101579520697,41.097500000000004
69,2024-02-12,55.260416666666664,1426.6666666666667,0.0,55.260416666666664,22.03315444898754,37.13818181818181
69,2024-02-13,68.60416666666667,624.0,0.0,68.60416666666667,62.53900129095441,34.957142857142856
69,2024-02-14,77.4375,1133.3333333333333,0.0,77.4375,38.86679227941176,27.265217391304343
69,2024-02-15,79.75,1759.3333333333333,0.0,79.75,25.78502747252747,27.860000000000003
69,2024-02-16,79.79166666666667,934.6666666666666,0.0,79.79166666666667,48.5607985615787,32.71181818181819
69,2024-02-17,79.52083333333333,874.0,0.0,79.52083333333333,51.75526395245359,27.581818181818186
69,2024-02-18,79.86458333333333,783.3333333333334,0.0,79.86458333333334,57.9952814716312,25.959999999999997
69,2024-02-19,63.583333333333336,1345.3333333333333,0.0,63.583333333333336,26.884281053848692,27.34347826086957
69,2024-02-20,74.91666666666667,908.0,0.0,74.91666666666667,46.93292645619188,24.565217391304348
69,2024-02-21,77.58333333333333,1156.6666666666667,0.0,77.58333333333334,38.1544548511047,30.653913043478266
69,2024-02-22,81.66666666666667,560.0,0.0,81.66666666666667,82.95486111111111,37.52315789473685
69,2024-02-23,89.47916666666667,1950.0,0.0,89.47916666666667,26.10191417378917,38.86454545454545
69,2024-02-24,86.66666666666667,1434.0,0.0,86.66666666666667,34.37858360452503,26.754285714285714
69,2024-02-25,89.0,1495.3333333333333,0.0,89.0,33.85610789121712,26.45130434782608
69,2024-02-26,89.16666666666667,1704.6666666666667,0.0,89.16666666666667,29.754187850345453,42.68260869565216
69,2024-02-27,89.47916666666667,1226.6666666666667,0.0,89.47916666666667,41.49353204257246,47.62210526315789
69,2024-02-28,84.10416666666667,1571.3333333333333,0.0,84.10416666666667,30.446279256823644,52.29499999999998
69,2024-02-29,8.729166666666666,278.6666666666667,0.0,8.729166666666668,17.818568082137162,25.997391304347833
69,2024-03-01,57.322916666666664,294.6666666666667,0.0,57.32291666666667,110.65787023944192,33.36636363636363
69,2024-03-02,89.32291666666667,1591.3333333333333,0.0,89.32291666666666,31.929107099217983,41.751304347826064
69,2024-03-03,89.44791666666667,1304.6666666666667,0.0,89.44791666666667,38.99920025336399,47.58500000000001
69,2024-03-04,89.52083333333333,258.0,0.0,89.52083333333334,197.37377530146426,48.214999999999996
69,2024-03-05,90.04166666666667,2195.3333333333335,0.0,90.04166666666666,23.330717304383032,46.76749999999999
69,2024-03-06,91.67708333333333,1527.3333333333333,0.0,91.67708333333333,34.14381115415394,47.262499999999996
69,2024-03-07,91.375,1876.0,0.0,91.375,27.70636771499645,42.68
69,2024-03-08,91.5,1765.3333333333333,0.0,91.5,29.483525302114806,43.66400000000001
69,2024-03-09,91.64583333333333,2322.0,0.0,91.64583333333334,22.4509926189109,40.24999999999999
69,2024-03-10,91.39583333333333,1842.0,0.0,91.39583333333333,28.224210927132344,37.7525
69,2024-03-11,90.86458333333333,1134.6666666666667,0.0,90.86458333333334,45.552412296807674,36.44521739130435
69,2024-03-12,91.5,1126.0,0.0,91.5,46.224023090586144,46.29043478260869
69,2024-03-13,89.45833333333333,961.3333333333334,0.0,89.45833333333333,52.93364973416551,49.77090909090909
69,2024-03-14,91.51041666666667,819.3333333333334,0.0,91.51041666666667,63.53235396324926,53.77181818181818
69,2024-03-15,91.39583333333333,790.6666666666666,0.0,91.39583333333333,65.75336828976953,46.13
69,2024-03-16,89.92708333333333,1268.0,0.0,89.92708333333333,40.34189477085524,46.40000000000001
69,2024-03-17,55.0,1404.0,0.0,55.00000000000001,22.283357075023744,46.970000000000006
69,2024-03-18,17.385416666666668,485.3333333333333,0.0,17.385416666666668,20.376520289606226,37.83043478260869
69,2024-03-19,55.635416666666664,544.6666666666666,0.0,55.63541666666667,58.103940355977144,36.9695652173913
69,2024-03-20,90.79166666666667,1924.6666666666667,0.0,90.79166666666667,26.833387455259206,38.033913043478265
69,2024-03-21,90.125,1268.6666666666667,0.0,90.125,40.40943575932738,26.599999999999998
69,2024-03-22,7.625,100.0,0.0,7.625,43.37354166666667,26.747272727272733
69,2024-03-23,0.0,0.0,0.0,0.0,0.0,29.678947368421053
69,2024-03-24,0.0,0.0,0.0,0.0,0.0,27.617391304347827
69,2024-03-25,0.0,0.0,0.0,0.0,0.0,34.862
69,2024-03-26,0.0,0.0,0.0,0.0,0.0,38.25500000000001
69,2024-03-27,0.0,0.0,0.0,0.0,0.0,43.50999999999999
69,2024-03-28,0.0,0.0,0.0,0.0,0.0,43.97391304347826
69,2024-03-29,0.0,0.0,0.0,0.0,0.0,41.9375
69,2024-03-30,0.0,0.0,0.0,0.0,0.0,43.55913043478262
69,2024-03-31,0.0,0.0,0.0,0.0,0.0,46.099999999999994
69,2024-04-01,0.0,0.0,0.0,0.0,0.0,45.41749999999999
69,2024-04-02,0.0,0.0,0.0,0.0,0.0,42.162500000000016
69,2024-04-03,0.0,0.0,0.0,0.0,0.0,40.48347826086957
69,2024-04-04,0.0,0.0,0.0,0.0,0.0,35.839999999999996
69,2024-04-05,0.0,0.0,0.0,0.0,0.0,38.95249999999999
69,2024-04-06,0.0,0.0,0.0,0.0,0.0,41.8925
69,2024-04-07,0.0,0.0,0.0,0.0,0.0,45.53
69,2024-04-08,0.0,0.0,0.0,0.0,0.0,50.36818181818182
69,2024-04-09,0.0,0.0,0.0,0.0,0.0,58.52260869565218
69,2024-04-10,0.0,0.0,0.0,0.0,0.0,56.57750000000001
69,2024-04-11,0.0,0.0,0.0,0.0,0.0,55.17499999999999
69,2024-04-12,0.0,0.0,0.0,0.0,0.0,61.7825
69,2024-04-13,0.0,0.0,0.0,0.0,0.0,47.7695652173913
69,2024-04-14,0.0,0.0,0.0,0.0,0.0,47.5325
69,2024-04-15,0.0,0.0,0.0,0.0,0.0,51.66090909090909
69,2024-04-16,0.0,0.0,0.0,0.0,0.0,54.24956521739131
69,2024-04-17,0.0,0.0,0.0,0.0,0.0,52.61750000000001
69,2024-04-18,0.0,0.0,0.0,0.0,0.0,47.435
69,2024-04-19,0.0,0.0,0.0,0.0,0.0,52.422500000000014
69,2024-04-20,0.0,0.0,0.0,0.0,0.0,51.29749999999999
69,2024-04-21,0.0,0.0,0.0,0.0,0.0,42.01739130434782
69,2024-04-22,0.0,0.0,0.0,0.0,0.0,46.4675
69,2024-04-23,0.0,0.0,0.0,0.0,0.0,53.42782608695653
69,2024-04-24,0.0,0.0,0.0,0.0,0.0,50.794999999999995
69,2024-04-25,0.0,0.0,0.0,0.0,0.0,44.17739130434782
69,2024-04-26,0.0,0.0,0.0,0.0,0.0,48.650000000000006
69,2024-04-27,0.0,0.0,0.0,0.0,0.0,53.67499999999999
69,2024-04-28,0.0,0.0,0.0,0.0,0.0,60.732500000000016
69,2024-04-29,0.0,0.0,0.0,0.0,0.0,58.721818181818186
69,2024-04-30,0.0,0.0,0.0,0.0,0.0,60.14750000000001
69,2024-05-01,0.0,0.0,0.0,0.0,0.0,63.98000000000001
69,2024-05-02,0.0,0.0,0.0,0.0,0.0,65.31636363636365
69,2024-05-03,0.0,0.0,0.0,0.0,0.0,61.92499999999999
69,2024-05-04,0.0,0.0,0.0,0.0,0.0,61.99739130434783
69,2024-05-05,0.0,0.0,0.0,0.0,0.0,51.765714285714296
69,2024-05-06,0.0,0.0,0.0,0.0,0.0,61.294999999999995
69,2024-05-07,0.0,0.0,0.0,0.0,0.0,65.83181818181819
69,2024-05-08,0.0,0.0,0.0,0.0,0.0,63.12499999999999
69,2024-05-09,0.0,0.0,0.0,0.0,0.0,59.039130434782614
69,2024-05-10,0.0,0.0,0.0,0.0,0.0,55.34
69,2024-05-11,0.0,0.0,0.0,0.0,0.0,56.82434782608697
69,2024-05-12,0.0,0.0,0.0,0.0,0.0,53.24
69,2024-05-13,0.0,0.0,0.0,0.0,0.0,57.1175
69,2024-05-14,0.0,0.0,0.0,0.0,0.0,68.86727272727272
69,2024-05-15,0.0,0.0,0.0,0.0,0.0,63.9425
69,2024-05-16,0.0,0.0,0.0,0.0,0.0,64.81249999999999
69,2024-05-17,0.0,0.0,0.0,0.0,0.0,65.375
69,2024-05-18,0.0,0.0,0.0,0.0,0.0,
69,2024-05-19,0.0,0.0,0.0,0.0,0.0,
